Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,7,15,22.0,4.0,0.75,10.05,4.0,0.0,0.0
2018,1,1,7,30,44.0,8.0,0.8,10.3,8.0,6.29,0.0
2018,1,1,7,45,123.0,20.5,0.8,10.55,29.5,15.53,0.0
2018,1,1,8,0,202.0,33.0,0.8,10.8,51.0,24.97,14.33
2018,1,1,8,15,256.5,45.0,0.9,11.15,80.5,33.91,24.04
2018,1,1,8,30,311.0,57.0,1.0,11.5,110.0,50.95,32.98
2018,1,1,8,45,343.5,68.0,1.1,11.8,141.0,85.66,54.06
2018,1,1,9,0,376.0,79.0,1.2,12.1,172.0,124.5,83.85
2018,1,1,9,15,395.0,89.5,1.25,12.5,201.0,164.14,117.83
2018,1,1,9,30,414.0,100.0,1.3,12.9,230.0,206.07,154.95
2018,1,1,9,45,423.0,111.0,1.35,13.3,256.0,247.3,191.91
2018,1,1,10,0,432.0,122.0,1.4,13.7,282.0,289.4,229.03
2018,1,1,10,15,463.5,126.5,1.35,14.05,309.5,336.27,268.85
2018,1,1,10,30,495.0,131.0,1.3,14.4,337.0,385.88,309.97
2018,1,1,10,45,524.5,131.5,1.3,14.75,360.0,432.97,348.4
2018,1,1,11,0,554.0,132.0,1.3,15.1,383.0,481.82,387.34
2018,1,1,11,15,549.5,137.5,1.25,15.4,393.0,515.24,413.19
2018,1,1,11,30,545.0,143.0,1.2,15.7,403.0,546.97,437.13
2018,1,1,11,45,516.0,153.5,1.15,16.0,402.5,564.17,449.29
2018,1,1,12,0,487.0,164.0,1.1,16.3,402.0,577.66,458.42
2018,1,1,12,15,482.0,165.5,1.05,16.5,400.5,597.46,472.67
2018,1,1,12,30,477.0,167.0,1.0,16.7,399.0,615.24,485.16
2018,1,1,12,45,482.5,162.5,0.95,16.95,394.0,633.5,498.09
2018,1,1,13,0,488.0,158.0,0.9,17.2,389.0,650.01,509.63
2018,1,1,13,15,469.5,155.5,0.9,17.3,372.5,644.94,506.04
2018,1,1,13,30,451.0,153.0,0.9,17.4,356.0,637.15,500.75
2018,1,1,13,45,452.5,144.5,0.9,17.55,339.5,638.72,502.67
2018,1,1,14,0,454.0,136.0,0.9,17.7,323.0,638.14,502.97
2018,1,1,14,15,460.5,124.5,0.9,17.6,303.0,636.46,502.64
2018,1,1,14,30,467.0,113.0,0.9,17.5,283.0,632.48,500.53
2018,1,1,14,45,406.0,109.0,0.85,17.4,246.5,570.82,455.35
2018,1,1,15,0,345.0,105.0,0.8,17.3,210.0,508.01,408.22
2018,1,1,15,15,310.0,95.0,0.8,17.3,180.0,461.52,372.87
2018,1,1,15,30,275.0,85.0,0.8,17.3,150.0,392.67,319.47
2018,1,1,15,45,223.0,70.5,0.85,16.45,117.0,323.82,264.7
2018,1,1,16,0,171.0,56.0,0.9,15.6,84.0,255.91,208.41
2018,1,1,16,15,156.5,43.0,0.9,15.25,63.0,225.88,179.85
2018,1,1,16,30,142.0,30.0,0.9,14.9,42.0,212.9,141.46
2018,1,1,16,45,83.0,18.0,0.95,14.6,24.0,82.05,0.0
2018,1,1,17,0,24.0,6.0,1.0,14.3,6.0,4.72,0.0
2018,1,1,17,15,12.0,3.0,1.05,14.1,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,7,15,1.0,3.0,2.25,10.2,3.0,0.0,0.0
2018,1,2,7,30,2.0,6.0,2.3,10.5,6.0,4.72,0.0
2018,1,2,7,45,15.5,19.0,2.3,10.85,20.5,14.29,0.0
2018,1,2,8,0,29.0,32.0,2.3,11.2,35.0,23.81,13.3
2018,1,2,8,15,61.0,48.0,2.35,11.5,57.5,35.15,25.03
2018,1,2,8,30,93.0,64.0,2.4,11.8,80.0,49.1,34.82
2018,1,2,8,45,132.0,79.5,2.4,12.1,108.5,72.29,51.08
2018,1,2,9,0,171.0,95.0,2.4,12.4,137.0,102.91,74.82
2018,1,2,9,15,147.0,108.0,2.35,12.8,148.5,118.99,90.1
2018,1,2,9,30,123.0,121.0,2.3,13.2,160.0,134.59,105.12
2018,1,2,9,45,111.5,136.5,2.2,13.55,174.5,153.81,122.4
2018,1,2,10,0,100.0,152.0,2.1,13.9,189.0,172.08,138.44
2018,1,2,10,15,114.5,156.5,2.05,14.25,202.0,190.83,154.3
2018,1,2,10,30,129.0,161.0,2.0,14.6,215.0,210.98,171.27
2018,1,2,10,45,66.0,152.0,1.95,15.0,179.5,166.65,134.72
2018,1,2,11,0,3.0,143.0,1.9,15.4,144.0,116.62,92.49
2018,1,2,11,15,4.0,143.5,1.9,15.65,145.0,118.15,93.71
2018,1,2,11,30,5.0,144.0,1.9,15.9,146.0,119.79,94.94
2018,1,2,11,45,11.5,157.5,1.85,16.15,163.0,137.55,109.63
2018,1,2,12,0,18.0,171.0,1.8,16.4,180.0,156.43,125.15
2018,1,2,12,15,9.0,144.5,1.8,16.55,149.0,125.35,99.31
2018,1,2,12,30,0.0,118.0,1.8,16.7,118.0,94.17,73.26
2018,1,2,12,45,0.0,115.0,1.75,16.85,115.0,91.79,71.32
2018,1,2,13,0,0.0,112.0,1.7,17.0,112.0,89.44,69.37
2018,1,2,13,15,0.0,104.0,1.7,17.0,104.0,82.53,63.7
2018,1,2,13,30,0.0,96.0,1.7,17.0,96.0,75.63,58.02
2018,1,2,13,45,0.0,92.0,1.7,16.95,92.0,72.4,55.41
2018,1,2,14,0,0.0,88.0,1.7,16.9,88.0,69.21,52.83
2018,1,2,14,15,0.0,81.5,1.6,16.75,81.5,63.72,48.34
2018,1,2,14,30,0.0,75.0,1.5,16.6,75.0,58.26,43.83
2018,1,2,14,45,0.0,58.5,1.4,16.4,58.5,44.81,32.54
2018,1,2,15,0,0.0,42.0,1.3,16.2,42.0,32.08,21.77
2018,1,2,15,15,0.0,44.5,1.3,16.2,44.5,34.01,23.4
2018,1,2,15,30,0.0,47.0,1.3,16.2,47.0,35.95,24.97
2018,1,2,15,45,0.0,38.5,1.2,15.15,38.5,29.41,19.37
2018,1,2,16,0,0.0,30.0,1.1,14.1,30.0,22.89,13.69
2018,1,2,16,15,0.0,22.5,1.15,13.75,22.5,17.14,8.51
2018,1,2,16,30,0.0,15.0,1.2,13.4,15.0,11.41,2.48
2018,1,2,16,45,0.0,9.0,1.25,13.05,9.0,7.08,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.7,3.0,2.36,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.6,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.0,10.15,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.9,10.3,2.0,1.57,0.0
2018,1,3,7,45,0.0,5.0,1.85,10.45,5.0,3.78,0.0
2018,1,3,8,0,0.0,8.0,1.8,10.6,8.0,6.06,0.0
2018,1,3,8,15,0.0,11.0,1.7,10.8,11.0,8.34,1.67
2018,1,3,8,30,0.0,14.0,1.6,11.0,14.0,10.62,3.46
2018,1,3,8,45,0.0,17.0,1.5,11.25,17.0,12.91,5.52
2018,1,3,9,0,0.0,20.0,1.4,11.5,20.0,15.2,7.56
2018,1,3,9,15,0.0,26.0,1.4,11.65,26.0,19.8,11.58
2018,1,3,9,30,0.0,32.0,1.4,11.8,32.0,24.4,15.57
2018,1,3,9,45,0.0,36.0,1.4,12.0,36.0,27.47,18.21
2018,1,3,10,0,0.0,40.0,1.4,12.2,40.0,30.55,20.83
2018,1,3,10,15,0.0,36.0,1.55,12.35,36.0,27.49,18.13
2018,1,3,10,30,0.0,32.0,1.7,12.5,32.0,24.43,15.45
2018,1,3,10,45,0.0,31.0,1.85,12.6,31.0,23.67,14.76
2018,1,3,11,0,0.0,30.0,2.0,12.7,30.0,22.91,14.08
2018,1,3,11,15,0.0,32.0,2.2,12.8,32.0,24.45,15.37
2018,1,3,11,30,0.0,34.0,2.4,12.9,34.0,25.99,16.66
2018,1,3,11,45,0.0,51.0,2.6,12.95,51.0,39.06,27.82
2018,1,3,12,0,0.0,68.0,2.8,13.0,68.0,52.19,38.96
2018,1,3,12,15,0.0,66.5,2.9,13.0,66.5,51.03,37.97
2018,1,3,12,30,0.0,65.0,3.0,13.0,65.0,49.87,36.98
2018,1,3,12,45,0.0,57.5,3.15,13.0,57.5,44.07,32.06
2018,1,3,13,0,0.0,50.0,3.3,13.0,50.0,38.29,27.15
2018,1,3,13,15,0.0,42.5,3.3,13.05,42.5,32.51,22.24
2018,1,3,13,30,0.0,35.0,3.3,13.1,35.0,26.74,17.32
2018,1,3,13,45,0.0,37.0,3.3,13.1,37.0,28.27,18.66
2018,1,3,14,0,0.0,39.0,3.3,13.1,39.0,29.8,20.0
2018,1,3,14,15,0.0,36.0,3.2,13.15,36.0,27.49,18.04
2018,1,3,14,30,0.0,33.0,3.1,13.2,33.0,25.18,16.08
2018,1,3,14,45,0.0,27.5,2.95,13.2,27.5,20.96,12.46
2018,1,3,15,0,0.0,22.0,2.8,13.2,22.0,16.74,8.83
2018,1,3,15,15,0.0,21.0,2.8,13.2,21.0,15.97,8.15
2018,1,3,15,30,0.0,20.0,2.8,13.2,20.0,15.2,7.46
2018,1,3,15,45,0.0,17.0,2.45,12.85,17.0,12.91,5.43
2018,1,3,16,0,0.0,14.0,2.1,12.5,14.0,10.62,3.39
2018,1,3,16,15,0.0,11.0,2.15,12.45,11.0,8.34,1.28
2018,1,3,16,30,0.0,8.0,2.2,12.4,8.0,6.06,0.0
2018,1,3,16,45,0.0,5.0,2.25,12.3,5.0,3.78,0.0
2018,1,3,17,0,0.0,2.0,2.3,12.2,2.0,1.57,0.0
2018,1,3,17,15,0.0,1.0,2.45,12.25,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.35,12.15,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.4,12.4,2.0,1.57,0.0
2018,1,4,7,45,0.0,5.0,2.5,12.7,5.0,3.78,0.0
2018,1,4,8,0,0.0,8.0,2.6,13.0,8.0,6.06,0.0
2018,1,4,8,15,2.5,27.5,2.55,13.25,28.0,21.0,12.59
2018,1,4,8,30,5.0,47.0,2.5,13.5,48.0,35.54,24.4
2018,1,4,8,45,10.5,57.0,2.5,13.75,59.5,44.1,31.61
2018,1,4,9,0,16.0,67.0,2.5,14.0,71.0,54.42,40.25
2018,1,4,9,15,29.0,94.5,2.5,14.4,103.0,80.27,61.76
2018,1,4,9,30,42.0,122.0,2.5,14.8,135.0,108.93,85.64
2018,1,4,9,45,36.0,128.0,2.5,15.2,140.0,115.91,91.82
2018,1,4,10,0,30.0,134.0,2.5,15.6,145.0,122.08,97.15
2018,1,4,10,15,19.0,138.0,2.6,16.0,145.0,117.82,93.64
2018,1,4,10,30,8.0,142.0,2.7,16.4,145.0,117.19,92.97
2018,1,4,10,45,6.0,144.0,2.75,16.8,146.5,118.56,93.88
2018,1,4,11,0,4.0,146.0,2.8,17.2,148.0,119.73,94.59
2018,1,4,11,15,5.5,147.5,2.9,17.45,150.0,122.54,96.78
2018,1,4,11,30,7.0,149.0,3.0,17.7,152.0,125.53,99.14
2018,1,4,11,45,8.0,141.0,3.1,17.9,144.5,119.69,94.28
2018,1,4,12,0,9.0,133.0,3.2,18.1,137.0,113.9,89.5
2018,1,4,12,15,13.5,134.0,3.25,18.2,140.5,119.14,93.97
2018,1,4,12,30,18.0,135.0,3.3,18.3,144.0,124.76,98.77
2018,1,4,12,45,19.0,148.5,3.35,18.35,158.0,139.61,111.02
2018,1,4,13,0,20.0,162.0,3.4,18.4,172.0,155.45,124.06
2018,1,4,13,15,15.5,140.5,3.4,18.4,148.0,131.42,104.32
2018,1,4,13,30,11.0,119.0,3.4,18.4,124.0,107.42,84.51
2018,1,4,13,45,20.5,123.0,3.4,18.35,132.0,134.41,107.41
2018,1,4,14,0,30.0,127.0,3.4,18.3,140.0,150.71,121.4
2018,1,4,14,15,135.5,91.0,3.3,18.15,142.0,249.99,207.45
2018,1,4,14,30,241.0,55.0,3.2,18.0,144.0,327.98,274.22
2018,1,4,14,45,241.0,62.5,3.05,17.85,144.5,342.49,286.11
2018,1,4,15,0,241.0,70.0,2.9,17.7,145.0,356.54,297.2
2018,1,4,15,15,120.5,50.5,2.9,17.7,88.0,188.19,156.83
2018,1,4,15,30,0.0,31.0,2.9,17.7,31.0,23.63,14.33
2018,1,4,15,45,84.0,29.0,2.6,16.9,43.5,123.25,101.65
2018,1,4,16,0,168.0,27.0,2.3,16.1,56.0,217.96,180.69
2018,1,4,16,15,169.0,22.0,2.25,15.7,44.0,224.06,181.48
2018,1,4,16,30,170.0,17.0,2.2,15.3,32.0,217.96,157.72
2018,1,4,16,45,117.0,13.0,2.15,14.9,20.5,144.74,0.0
2018,1,4,17,0,64.0,9.0,2.1,14.5,9.0,57.7,0.0
2018,1,4,17,15,32.0,4.5,2.15,14.35,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,5,7,15,10.0,1.5,2.3,14.25,1.5,0.0,0.0
2018,1,5,7,30,20.0,3.0,2.4,14.5,3.0,2.36,0.0
2018,1,5,7,45,51.0,7.0,2.45,14.7,10.5,5.4,0.0
2018,1,5,8,0,82.0,11.0,2.5,14.9,18.0,8.5,1.03
2018,1,5,8,15,41.0,25.5,2.45,15.0,29.0,20.04,11.65
2018,1,5,8,30,0.0,40.0,2.4,15.1,40.0,30.56,20.11
2018,1,5,8,45,0.0,51.0,2.4,15.25,51.0,38.88,27.4
2018,1,5,9,0,0.0,62.0,2.4,15.4,62.0,47.33,34.73
2018,1,5,9,15,0.0,51.5,2.3,15.5,51.5,39.41,28.06
2018,1,5,9,30,0.0,41.0,2.2,15.6,41.0,31.31,21.16
2018,1,5,9,45,0.0,48.0,2.15,15.65,48.0,36.7,25.75
2018,1,5,10,0,0.0,55.0,2.1,15.7,55.0,42.1,30.3
2018,1,5,10,15,0.0,41.0,2.05,15.75,41.0,31.33,21.09
2018,1,5,10,30,0.0,27.0,2.0,15.8,27.0,20.6,11.93
2018,1,5,10,45,0.0,30.5,1.9,15.9,30.5,23.29,14.19
2018,1,5,11,0,0.0,34.0,1.8,16.0,34.0,25.98,16.45
2018,1,5,11,15,0.0,49.0,1.75,16.0,49.0,37.51,26.19
2018,1,5,11,30,0.0,64.0,1.7,16.0,64.0,49.09,35.92
2018,1,5,11,45,0.0,63.5,1.7,16.05,63.5,48.71,35.56
2018,1,5,12,0,0.0,63.0,1.7,16.1,63.0,48.33,35.21
2018,1,5,12,15,0.5,60.5,1.7,16.0,60.5,46.8,33.96
2018,1,5,12,30,1.0,58.0,1.7,15.9,58.0,45.31,32.75
2018,1,5,12,45,1.0,71.5,1.75,15.85,71.5,55.77,41.57
2018,1,5,13,0,1.0,85.0,1.8,15.8,85.0,66.34,50.47
2018,1,5,13,15,6.0,101.5,1.8,15.7,104.0,85.65,66.93
2018,1,5,13,30,11.0,118.0,1.8,15.6,123.0,106.36,84.51
2018,1,5,13,45,15.0,136.5,1.8,15.45,143.0,130.01,104.46
2018,1,5,14,0,19.0,155.0,1.8,15.3,163.0,156.49,126.68
2018,1,5,14,15,14.0,136.5,1.75,15.15,142.0,133.86,107.92
2018,1,5,14,30,9.0,118.0,1.7,15.0,121.0,111.12,88.97
2018,1,5,14,45,4.5,92.0,1.7,14.85,93.5,80.67,63.34
2018,1,5,15,0,0.0,66.0,1.7,14.7,66.0,51.11,38.14
2018,1,5,15,15,0.0,53.0,1.7,14.7,53.0,40.57,29.15
2018,1,5,15,30,0.0,40.0,1.7,14.7,40.0,30.55,20.53
2018,1,5,15,45,0.0,32.0,1.75,14.25,32.0,24.4,15.21
2018,1,5,16,0,0.0,24.0,1.8,13.8,24.0,18.27,9.85
2018,1,5,16,15,0.0,17.5,1.85,13.6,17.5,13.3,5.41
2018,1,5,16,30,0.0,11.0,1.9,13.4,11.0,8.35,0.66
2018,1,5,16,45,0.0,6.5,2.0,13.25,6.5,4.92,0.0
2018,1,5,17,0,0.0,2.0,2.1,13.1,2.0,1.57,0.0
2018,1,5,17,15,0.0,1.0,2.2,13.0,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,6,7,15,1.5,2.5,1.8,10.15,2.5,0.0,0.0
2018,1,6,7,30,3.0,5.0,1.8,10.5,5.0,3.93,0.0
2018,1,6,7,45,86.0,19.0,1.85,10.9,26.5,14.36,0.0
2018,1,6,8,0,169.0,33.0,1.9,11.3,48.0,24.84,14.15
2018,1,6,8,15,364.5,38.0,1.95,11.6,94.0,31.14,21.55
2018,1,6,8,30,560.0,43.0,2.0,11.9,140.0,42.74,26.19
2018,1,6,8,45,632.5,45.5,2.0,12.15,181.5,91.15,48.74
2018,1,6,9,0,705.0,48.0,2.0,12.4,223.0,145.46,86.84
2018,1,6,9,15,737.0,51.5,2.0,12.7,260.5,201.05,134.12
2018,1,6,9,30,769.0,55.0,2.0,13.0,298.0,260.01,187.08
2018,1,6,9,45,787.0,59.0,2.05,13.3,331.0,318.08,240.38
2018,1,6,10,0,805.0,63.0,2.1,13.6,364.0,377.38,293.95
2018,1,6,10,15,822.5,65.0,2.15,13.85,392.5,435.41,345.28
2018,1,6,10,30,840.0,67.0,2.2,14.1,421.0,493.99,395.59
2018,1,6,10,45,852.5,68.0,2.3,14.4,443.0,549.04,441.83
2018,1,6,11,0,865.0,69.0,2.4,14.7,465.0,599.26,483.2
2018,1,6,11,15,873.0,69.0,2.4,14.85,480.0,648.04,522.18
2018,1,6,11,30,881.0,69.0,2.4,15.0,495.0,695.27,558.99
2018,1,6,11,45,886.0,69.0,2.4,15.2,503.0,738.54,590.11
2018,1,6,12,0,891.0,69.0,2.4,15.4,511.0,779.57,619.06
2018,1,6,12,15,890.5,69.5,2.3,15.45,511.0,814.35,642.87
2018,1,6,12,30,890.0,70.0,2.2,15.5,511.0,846.2,664.38
2018,1,6,12,45,885.0,70.5,2.15,15.6,504.0,871.07,681.16
2018,1,6,13,0,880.0,71.0,2.1,15.7,497.0,892.55,695.61
2018,1,6,13,15,873.0,70.0,2.0,15.7,482.0,906.82,704.8
2018,1,6,13,30,866.0,69.0,1.9,15.7,467.0,917.5,711.59
2018,1,6,13,45,852.0,68.0,1.85,15.7,444.0,928.89,719.54
2018,1,6,14,0,838.0,67.0,1.8,15.7,421.0,925.78,717.53
2018,1,6,14,15,754.0,75.0,1.85,15.55,378.0,862.71,675.48
2018,1,6,14,30,670.0,83.0,1.9,15.4,335.0,802.9,635.33
2018,1,6,14,45,691.0,73.5,1.95,15.25,312.5,812.24,644.16
2018,1,6,15,0,712.0,64.0,2.0,15.1,290.0,810.96,644.31
2018,1,6,15,15,702.0,58.0,2.0,15.1,257.5,788.64,627.93
2018,1,6,15,30,692.0,52.0,2.0,15.1,225.0,763.53,608.62
2018,1,6,15,45,639.0,47.5,1.85,14.1,185.5,697.53,558.6
2018,1,6,16,0,586.0,43.0,1.7,13.1,146.0,630.32,505.17
2018,1,6,16,15,496.0,37.0,1.75,12.7,107.5,540.97,430.81
2018,1,6,16,30,406.0,31.0,1.8,12.3,69.0,443.62,329.54
2018,1,6,16,45,250.5,20.5,1.8,11.85,40.0,266.69,0.0
2018,1,6,17,0,95.0,10.0,1.8,11.4,11.0,83.25,0.0
2018,1,6,17,15,47.5,5.0,1.8,11.3,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.1,8.2,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.1,8.4,5.0,3.93,0.0
2018,1,7,7,45,0.5,17.5,2.05,8.55,17.5,13.17,0.0
2018,1,7,8,0,1.0,30.0,2.0,8.7,30.0,22.36,12.37
2018,1,7,8,15,7.0,46.0,2.05,8.85,47.0,33.83,24.19
2018,1,7,8,30,13.0,62.0,2.1,9.0,64.0,45.5,35.22
2018,1,7,8,45,16.0,75.5,2.1,9.15,79.0,57.46,43.57
2018,1,7,9,0,19.0,89.0,2.1,9.3,94.0,69.87,54.24
2018,1,7,9,15,9.5,92.5,2.15,9.5,95.0,72.67,57.19
2018,1,7,9,30,0.0,96.0,2.2,9.7,96.0,73.99,58.72
2018,1,7,9,45,1.0,108.0,2.2,9.9,108.5,84.18,67.38
2018,1,7,10,0,2.0,120.0,2.2,10.1,121.0,94.68,76.23
2018,1,7,10,15,1.0,111.0,2.25,10.45,111.5,87.17,69.62
2018,1,7,10,30,0.0,102.0,2.3,10.8,102.0,79.41,62.82
2018,1,7,10,45,0.0,95.5,2.3,11.1,95.5,74.08,58.13
2018,1,7,11,0,0.0,89.0,2.3,11.4,89.0,68.74,53.44
2018,1,7,11,15,0.0,89.5,2.2,11.75,89.5,69.12,53.64
2018,1,7,11,30,0.0,90.0,2.1,12.1,90.0,69.52,53.85
2018,1,7,11,45,0.0,86.0,2.0,12.4,86.0,66.19,50.94
2018,1,7,12,0,0.0,82.0,1.9,12.7,82.0,63.04,48.19
2018,1,7,12,15,0.0,70.5,1.85,12.9,70.5,54.13,40.59
2018,1,7,12,30,0.0,59.0,1.8,13.1,59.0,45.24,33.02
2018,1,7,12,45,0.0,72.0,1.7,13.3,72.0,55.29,41.54
2018,1,7,13,0,0.0,85.0,1.6,13.5,85.0,65.41,50.1
2018,1,7,13,15,0.0,92.5,1.5,13.55,92.5,72.03,55.71
2018,1,7,13,30,0.0,100.0,1.4,13.6,100.0,79.04,61.65
2018,1,7,13,45,0.0,100.0,1.25,13.65,100.0,79.52,62.11
2018,1,7,14,0,0.0,100.0,1.1,13.7,100.0,80.2,62.75
2018,1,7,14,15,0.0,91.0,1.05,13.5,91.0,72.39,56.28
2018,1,7,14,30,0.0,82.0,1.0,13.3,82.0,64.59,49.79
2018,1,7,14,45,0.0,79.0,0.95,13.1,79.0,62.65,48.25
2018,1,7,15,0,0.0,76.0,0.9,12.9,76.0,60.98,46.9
2018,1,7,15,15,0.0,67.0,0.9,12.9,67.0,53.31,40.33
2018,1,7,15,30,0.0,58.0,0.9,12.9,58.0,45.67,33.71
2018,1,7,15,45,0.0,47.5,0.95,12.4,47.5,36.38,25.67
2018,1,7,16,0,0.0,37.0,1.0,11.9,37.0,28.28,18.54
2018,1,7,16,15,0.0,28.0,1.0,11.75,28.0,21.37,12.32
2018,1,7,16,30,0.0,19.0,1.0,11.6,19.0,14.47,5.7
2018,1,7,16,45,0.0,11.5,1.05,11.45,11.5,8.75,0.0
2018,1,7,17,0,0.0,4.0,1.1,11.3,4.0,3.15,0.0
2018,1,7,17,15,0.0,2.0,1.1,11.2,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.8,11.35,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.9,11.5,2.0,1.57,0.0
2018,1,8,7,45,0.0,6.0,3.05,11.65,6.0,4.54,0.0
2018,1,8,8,0,0.0,10.0,3.2,11.8,10.0,7.58,0.4
2018,1,8,8,15,0.0,13.5,3.3,12.0,13.5,10.24,3.29
2018,1,8,8,30,0.0,17.0,3.4,12.2,17.0,12.91,5.84
2018,1,8,8,45,0.0,18.0,3.55,12.4,18.0,13.67,6.12
2018,1,8,9,0,0.0,19.0,3.7,12.6,19.0,14.44,6.83
2018,1,8,9,15,0.0,20.5,3.7,12.75,20.5,15.59,7.84
2018,1,8,9,30,0.0,22.0,3.7,12.9,22.0,16.74,8.84
2018,1,8,9,45,0.0,31.0,3.75,13.05,31.0,23.64,14.77
2018,1,8,10,0,0.0,40.0,3.8,13.2,40.0,30.55,20.69
2018,1,8,10,15,0.0,31.0,3.75,13.3,31.0,23.65,14.72
2018,1,8,10,30,0.0,22.0,3.7,13.4,22.0,16.77,8.77
2018,1,8,10,45,0.0,21.0,3.65,13.55,21.0,16.01,8.1
2018,1,8,11,0,0.0,20.0,3.6,13.7,20.0,15.26,7.43
2018,1,8,11,15,0.0,22.5,3.65,13.8,22.5,17.17,9.05
2018,1,8,11,30,0.0,25.0,3.7,13.9,25.0,19.09,10.67
2018,1,8,11,45,0.0,27.0,3.75,14.0,27.0,20.63,11.96
2018,1,8,12,0,0.0,29.0,3.8,14.1,29.0,22.16,13.26
2018,1,8,12,15,0.0,29.0,3.75,14.2,29.0,22.16,13.25
2018,1,8,12,30,0.0,29.0,3.7,14.3,29.0,22.16,13.25
2018,1,8,12,45,0.0,28.5,3.65,14.35,28.5,21.78,12.92
2018,1,8,13,0,0.0,28.0,3.6,14.4,28.0,21.39,12.6
2018,1,8,13,15,0.0,24.5,3.5,14.45,24.5,18.7,10.32
2018,1,8,13,30,0.0,21.0,3.4,14.5,21.0,16.02,8.04
2018,1,8,13,45,0.0,31.5,3.3,14.5,31.5,24.06,14.92
2018,1,8,14,0,0.0,42.0,3.2,14.5,42.0,32.11,21.82
2018,1,8,14,15,0.0,37.0,3.15,14.45,37.0,28.26,18.57
2018,1,8,14,30,0.0,32.0,3.1,14.4,32.0,24.41,15.32
2018,1,8,14,45,0.0,45.5,3.0,14.35,45.5,34.78,24.23
2018,1,8,15,0,0.0,59.0,2.9,14.3,59.0,45.2,33.17
2018,1,8,15,15,0.0,56.5,2.9,14.3,56.5,43.27,31.51
2018,1,8,15,30,0.0,54.0,2.9,14.3,54.0,41.36,29.81
2018,1,8,15,45,0.0,42.0,2.9,14.05,42.0,32.1,21.81
2018,1,8,16,0,0.0,30.0,2.9,13.8,30.0,22.88,13.78
2018,1,8,16,15,0.0,23.0,2.9,13.75,23.0,17.52,8.98
2018,1,8,16,30,0.0,16.0,2.9,13.7,16.0,12.17,3.9
2018,1,8,16,45,0.0,9.5,2.9,13.65,9.5,7.21,0.0
2018,1,8,17,0,0.0,3.0,2.9,13.6,3.0,2.36,0.0
2018,1,8,17,15,0.0,1.5,2.8,13.6,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,2.0,2.15,12.9,2.0,0.0,0.0
2018,1,9,7,30,0.0,4.0,2.4,13.1,4.0,3.15,0.0
2018,1,9,7,45,0.0,13.0,2.65,13.3,13.0,9.91,0.0
2018,1,9,8,0,0.0,22.0,2.9,13.5,22.0,16.79,7.71
2018,1,9,8,15,0.0,34.5,3.05,13.6,34.5,26.19,17.09
2018,1,9,8,30,0.0,47.0,3.2,13.7,47.0,35.42,25.67
2018,1,9,8,45,4.5,63.0,3.4,13.8,64.0,47.79,34.99
2018,1,9,9,0,9.0,79.0,3.6,13.9,81.0,61.08,46.25
2018,1,9,9,15,5.0,91.0,3.55,14.0,92.0,70.54,54.58
2018,1,9,9,30,1.0,103.0,3.5,14.1,103.0,79.65,62.49
2018,1,9,9,45,1.0,98.5,3.45,14.15,98.5,76.52,59.79
2018,1,9,10,0,1.0,94.0,3.4,14.2,94.0,73.13,56.85
2018,1,9,10,15,10.5,114.0,3.25,14.25,118.5,93.66,74.07
2018,1,9,10,30,20.0,134.0,3.1,14.3,143.0,115.79,92.62
2018,1,9,10,45,21.0,145.5,3.0,14.35,155.0,127.54,102.4
2018,1,9,11,0,22.0,157.0,2.9,14.4,167.0,139.64,112.44
2018,1,9,11,15,16.5,161.5,2.9,14.4,169.0,141.64,113.95
2018,1,9,11,30,11.0,166.0,2.9,14.4,171.0,143.2,115.08
2018,1,9,11,45,7.5,153.0,2.9,14.45,156.5,129.75,103.78
2018,1,9,12,0,4.0,140.0,2.9,14.5,142.0,115.98,92.21
2018,1,9,12,15,4.0,145.0,3.0,14.5,147.0,121.12,96.51
2018,1,9,12,30,4.0,150.0,3.1,14.5,152.0,126.49,100.99
2018,1,9,12,45,62.5,174.5,3.2,14.5,205.0,217.87,178.72
2018,1,9,13,0,121.0,199.0,3.3,14.5,258.0,322.87,265.77
2018,1,9,13,15,163.5,200.0,3.35,14.5,277.5,370.22,305.16
2018,1,9,13,30,206.0,201.0,3.4,14.5,297.0,419.32,345.87
2018,1,9,13,45,147.0,174.0,3.45,14.5,241.0,336.12,278.22
2018,1,9,14,0,88.0,147.0,3.5,14.5,185.0,250.23,207.23
2018,1,9,14,15,47.5,116.0,3.5,14.4,136.5,156.31,128.69
2018,1,9,14,30,7.0,85.0,3.5,14.3,88.0,74.14,57.99
2018,1,9,14,45,159.5,83.5,3.5,14.25,136.0,268.6,227.66
2018,1,9,15,0,312.0,82.0,3.5,14.2,184.0,443.35,373.85
2018,1,9,15,15,344.0,80.5,3.5,14.2,180.0,473.26,397.23
2018,1,9,15,30,376.0,79.0,3.5,14.2,176.0,501.5,419.11
2018,1,9,15,45,258.0,67.0,3.6,13.9,128.5,371.63,312.14
2018,1,9,16,0,140.0,55.0,3.7,13.6,81.0,221.45,184.96
2018,1,9,16,15,119.5,43.0,3.8,13.45,61.0,186.96,153.55
2018,1,9,16,30,99.0,31.0,3.9,13.3,41.0,153.32,118.45
2018,1,9,16,45,65.0,20.5,3.95,13.15,26.0,100.77,19.95
2018,1,9,17,0,31.0,10.0,4.0,13.0,11.0,32.58,0.0
2018,1,9,17,15,15.5,5.0,4.15,12.9,5.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,2.35,10.8,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,2.3,11.0,5.0,3.93,0.0
2018,1,10,7,45,0.0,16.0,2.2,11.25,16.0,12.17,0.0
2018,1,10,8,0,0.0,27.0,2.1,11.5,27.0,20.38,10.75
2018,1,10,8,15,2.0,42.5,2.15,11.65,43.0,31.59,21.98
2018,1,10,8,30,4.0,58.0,2.2,11.8,59.0,42.74,32.39
2018,1,10,8,45,8.0,73.0,2.2,11.95,75.0,54.99,41.31
2018,1,10,9,0,12.0,88.0,2.2,12.1,91.0,67.99,52.37
2018,1,10,9,15,37.5,106.0,2.3,12.15,117.5,90.02,70.22
2018,1,10,9,30,63.0,124.0,2.4,12.2,144.0,114.75,90.61
2018,1,10,9,45,120.5,139.0,2.5,12.3,182.5,155.84,124.27
2018,1,10,10,0,178.0,154.0,2.6,12.4,221.0,200.1,161.19
2018,1,10,10,15,121.0,159.5,2.65,12.5,206.5,193.36,157.23
2018,1,10,10,30,64.0,165.0,2.7,12.6,192.0,171.15,139.43
2018,1,10,10,45,32.5,143.0,2.8,12.75,156.5,138.49,112.2
2018,1,10,11,0,1.0,121.0,2.9,12.9,121.0,95.93,76.04
2018,1,10,11,15,4.0,135.0,2.85,13.0,136.5,110.09,87.96
2018,1,10,11,30,7.0,149.0,2.8,13.1,152.0,124.97,100.37
2018,1,10,11,45,6.5,149.0,2.7,13.2,152.0,125.29,100.52
2018,1,10,12,0,6.0,149.0,2.6,13.3,152.0,125.6,100.69
2018,1,10,12,15,3.0,129.0,2.5,13.4,130.5,105.7,83.94
2018,1,10,12,30,0.0,109.0,2.4,13.5,109.0,85.83,67.17
2018,1,10,12,45,0.0,110.0,2.3,13.6,110.0,86.92,68.1
2018,1,10,13,0,0.0,111.0,2.2,13.7,111.0,88.1,69.09
2018,1,10,13,15,0.0,106.5,2.1,13.75,106.5,84.39,66.01
2018,1,10,13,30,0.0,102.0,2.0,13.8,102.0,80.69,62.96
2018,1,10,13,45,0.0,101.0,1.9,13.9,101.0,80.24,62.64
2018,1,10,14,0,0.0,100.0,1.8,14.0,100.0,79.93,62.44
2018,1,10,14,15,123.5,95.5,1.7,14.05,143.0,243.33,203.87
2018,1,10,14,30,247.0,91.0,1.6,14.1,186.0,387.25,323.24
2018,1,10,14,45,235.5,72.5,1.55,14.1,157.0,352.11,294.75
2018,1,10,15,0,224.0,54.0,1.5,14.1,128.0,314.03,264.39
2018,1,10,15,15,329.0,55.0,1.5,14.1,149.0,433.26,361.26
2018,1,10,15,30,434.0,56.0,1.5,14.1,170.0,533.75,438.64
2018,1,10,15,45,293.5,38.0,1.3,13.75,109.5,368.46,305.81
2018,1,10,16,0,153.0,20.0,1.1,13.4,49.0,199.68,166.36
2018,1,10,16,15,255.0,27.5,1.1,13.2,61.0,311.18,255.33
2018,1,10,16,30,357.0,35.0,1.1,13.0,73.0,407.15,314.82
2018,1,10,16,45,237.0,25.5,1.1,12.8,45.5,267.18,89.81
2018,1,10,17,0,117.0,16.0,1.1,12.6,18.0,106.01,0.0
2018,1,10,17,15,58.5,8.0,1.1,12.6,9.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.45,12.15,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.5,12.3,4.0,3.15,0.0
2018,1,11,7,45,0.0,15.0,0.55,12.45,15.0,11.45,0.0
2018,1,11,8,0,0.0,26.0,0.6,12.6,26.0,19.71,10.26
2018,1,11,8,15,2.0,42.5,0.75,12.8,43.0,31.61,21.95
2018,1,11,8,30,4.0,59.0,0.9,13.0,60.0,43.37,32.84
2018,1,11,8,45,14.5,77.0,1.05,13.2,80.5,58.15,43.58
2018,1,11,9,0,25.0,95.0,1.2,13.4,101.0,75.67,58.04
2018,1,11,9,15,37.5,111.0,1.25,13.6,122.0,93.68,72.85
2018,1,11,9,30,50.0,127.0,1.3,13.8,143.0,113.62,89.42
2018,1,11,9,45,47.0,137.0,1.35,13.95,153.5,125.6,99.85
2018,1,11,10,0,44.0,147.0,1.4,14.1,164.0,137.3,109.91
2018,1,11,10,15,51.0,160.5,1.35,14.3,181.5,156.21,125.63
2018,1,11,10,30,58.0,174.0,1.3,14.5,199.0,176.28,142.18
2018,1,11,10,45,65.0,185.5,1.25,14.7,215.0,195.62,158.0
2018,1,11,11,0,72.0,197.0,1.2,14.9,231.0,216.02,174.55
2018,1,11,11,15,109.5,207.0,1.1,15.1,260.0,268.23,216.8
2018,1,11,11,30,147.0,217.0,1.0,15.3,289.0,312.72,252.22
2018,1,11,11,45,159.5,221.5,0.95,15.45,301.0,336.6,270.86
2018,1,11,12,0,172.0,226.0,0.9,15.6,313.0,361.35,290.13
2018,1,11,12,15,164.0,226.5,0.95,15.65,309.5,365.83,293.65
2018,1,11,12,30,156.0,227.0,1.0,15.7,306.0,369.39,296.58
2018,1,11,12,45,147.0,223.5,1.0,15.75,297.0,366.52,294.39
2018,1,11,13,0,138.0,220.0,1.0,15.8,288.0,362.7,291.5
2018,1,11,13,15,193.0,209.5,1.05,15.8,302.0,408.3,329.07
2018,1,11,13,30,248.0,199.0,1.1,15.8,316.0,477.21,383.32
2018,1,11,13,45,316.5,179.0,1.15,15.8,321.5,526.19,422.7
2018,1,11,14,0,385.0,159.0,1.2,15.8,327.0,598.6,478.74
2018,1,11,14,15,452.5,135.5,1.15,15.65,320.5,642.53,512.96
2018,1,11,14,30,520.0,112.0,1.1,15.5,314.0,683.43,542.91
2018,1,11,14,45,479.5,105.5,1.1,15.4,279.5,638.36,510.3
