Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,30,670.0,196.0,3.5,12.4,682.0,503.98,398.25
2018,3,24,10,45,667.5,203.5,3.65,12.5,701.0,553.58,439.77
2018,3,24,11,0,665.0,211.0,3.8,12.6,720.0,601.58,479.05
2018,3,24,11,15,733.5,188.0,3.95,12.65,760.0,668.82,532.94
2018,3,24,11,30,802.0,165.0,4.1,12.7,800.0,735.32,585.6
2018,3,24,11,45,883.5,131.0,4.2,12.7,837.5,798.99,636.05
2018,3,24,12,0,965.0,97.0,4.3,12.7,875.0,873.6,690.68
2018,3,24,12,15,944.0,106.0,4.4,12.7,867.0,905.39,713.8
2018,3,24,12,30,923.0,115.0,4.5,12.7,859.0,932.43,733.87
2018,3,24,12,45,666.5,208.0,4.65,12.65,742.5,844.99,671.04
2018,3,24,13,0,410.0,301.0,4.8,12.6,626.0,712.71,568.81
2018,3,24,13,15,353.0,325.5,4.8,12.55,601.5,678.16,542.87
2018,3,24,13,30,296.0,350.0,4.8,12.5,577.0,660.99,528.86
2018,3,24,13,45,439.0,290.5,4.85,12.4,615.5,773.74,619.07
2018,3,24,14,0,582.0,231.0,4.9,12.3,654.0,866.24,692.79
2018,3,24,14,15,754.0,160.0,4.9,12.2,684.5,983.28,780.17
2018,3,24,14,30,926.0,89.0,4.9,12.1,715.0,1060.68,836.5
2018,3,24,14,45,914.0,87.5,4.9,11.95,677.0,1047.81,828.92
2018,3,24,15,0,902.0,86.0,4.9,11.8,639.0,1030.96,819.28
2018,3,24,15,15,885.0,84.0,4.9,11.8,595.0,1004.71,802.48
2018,3,24,15,30,868.0,82.0,4.9,11.8,551.0,987.0,791.95
2018,3,24,15,45,843.5,79.5,4.75,11.5,502.0,945.72,763.69
2018,3,24,16,0,819.0,77.0,4.6,11.2,453.0,901.71,733.24
2018,3,24,16,15,783.0,74.5,4.5,11.0,400.5,844.72,692.61
2018,3,24,16,30,747.0,72.0,4.4,10.8,348.0,786.31,649.97
2018,3,24,16,45,696.5,67.5,4.3,10.6,294.5,718.34,598.55
2018,3,24,17,0,646.0,63.0,4.2,10.4,241.0,645.73,541.5
2018,3,24,17,15,512.0,60.5,4.0,10.05,182.5,511.85,432.49
2018,3,24,17,30,378.0,58.0,3.8,9.7,124.0,383.99,323.62
2018,3,24,17,45,226.5,43.0,3.6,9.35,79.0,246.01,201.65
2018,3,24,18,0,75.0,28.0,3.4,9.0,34.0,102.92,60.5
2018,3,24,18,15,49.5,17.0,3.35,8.95,19.5,42.12,0.0
2018,3,24,18,30,24.0,6.0,3.3,8.9,5.0,0.0,0.0
2018,3,24,18,45,12.0,3.0,3.25,8.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,2.2,7.45,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,2.2,7.6,5.0,0.0,0.0
2018,3,25,6,15,106.5,19.5,2.3,8.1,26.5,15.34,0.0
2018,3,25,6,30,196.0,33.0,2.4,8.6,48.0,24.87,10.68
2018,3,25,6,45,319.0,43.5,2.5,9.15,90.0,33.16,23.35
2018,3,25,7,0,442.0,54.0,2.6,9.7,132.0,44.07,33.87
2018,3,25,7,15,522.0,61.5,2.65,9.9,183.0,49.87,39.51
2018,3,25,7,30,602.0,69.0,2.7,10.1,234.0,55.78,45.02
2018,3,25,7,45,655.5,74.0,2.8,10.35,287.5,59.56,48.42
2018,3,25,8,0,709.0,79.0,2.9,10.6,341.0,63.41,51.76
2018,3,25,8,15,743.5,82.5,2.95,10.8,392.5,71.37,58.71
2018,3,25,8,30,778.0,86.0,3.0,11.0,444.0,74.03,60.85
2018,3,25,8,45,803.5,89.0,3.05,11.25,492.5,100.85,63.93
2018,3,25,9,0,829.0,92.0,3.1,11.5,541.0,162.99,97.33
2018,3,25,9,15,827.5,100.0,3.15,11.65,578.5,227.0,147.82
2018,3,25,9,30,826.0,108.0,3.2,11.8,616.0,290.38,203.87
2018,3,25,9,45,810.5,118.5,3.25,12.0,642.0,350.51,259.28
2018,3,25,10,0,795.0,129.0,3.3,12.2,668.0,407.89,311.79
2018,3,25,10,15,645.0,186.0,3.35,12.35,636.0,439.04,343.61
2018,3,25,10,30,495.0,243.0,3.4,12.5,604.0,450.6,356.97
2018,3,25,10,45,464.5,267.5,3.45,12.6,615.0,488.68,388.75
2018,3,25,11,0,434.0,292.0,3.5,12.7,626.0,523.01,416.41
2018,3,25,11,15,596.0,235.0,3.6,12.8,704.0,617.19,491.46
2018,3,25,11,30,758.0,178.0,3.7,12.9,782.0,719.55,571.55
2018,3,25,11,45,833.0,148.0,3.75,13.0,817.5,785.35,622.31
2018,3,25,12,0,908.0,118.0,3.8,13.1,853.0,847.63,668.13
2018,3,25,12,15,909.0,118.0,3.85,13.15,854.0,887.18,696.18
2018,3,25,12,30,910.0,118.0,3.9,13.2,855.0,923.57,722.05
2018,3,25,12,45,938.0,104.5,3.95,13.2,858.0,967.69,753.47
2018,3,25,13,0,966.0,91.0,4.0,13.2,861.0,1008.91,782.71
2018,3,25,13,15,961.0,90.0,4.0,13.2,843.5,1028.84,796.79
2018,3,25,13,30,956.0,89.0,4.0,13.2,826.0,1044.56,808.25
2018,3,25,13,45,949.5,88.5,4.05,13.2,801.5,1055.12,816.68
2018,3,25,14,0,943.0,88.0,4.1,13.2,777.0,1061.41,822.39
2018,3,25,14,15,934.0,86.5,4.05,13.15,745.5,1059.77,822.26
2018,3,25,14,30,925.0,85.0,4.0,13.1,714.0,1053.9,819.44
2018,3,25,14,45,912.5,84.0,4.0,13.05,676.0,1040.96,812.26
2018,3,25,15,0,900.0,83.0,4.0,13.0,638.0,1024.09,802.51
2018,3,25,15,15,884.0,80.5,4.0,13.0,594.0,998.1,786.26
2018,3,25,15,30,868.0,78.0,4.0,13.0,550.0,968.63,767.56
2018,3,25,15,45,844.5,76.0,3.9,12.8,502.0,940.76,749.85
2018,3,25,16,0,821.0,74.0,3.8,12.6,454.0,898.34,721.34
2018,3,25,16,15,787.5,71.0,3.75,12.35,401.5,843.03,683.24
2018,3,25,16,30,754.0,68.0,3.7,12.1,349.0,786.25,643.08
2018,3,25,16,45,684.0,66.0,3.6,11.9,292.0,704.11,581.71
2018,3,25,17,0,614.0,64.0,3.5,11.7,235.0,619.48,516.15
2018,3,25,17,15,544.0,56.0,3.5,11.2,184.0,530.04,444.56
2018,3,25,17,30,474.0,48.0,3.5,10.7,133.0,444.7,372.61
2018,3,25,17,45,377.5,39.5,3.45,10.25,93.0,345.35,283.4
2018,3,25,18,0,281.0,31.0,3.4,9.8,53.0,247.46,161.4
2018,3,25,18,15,161.0,19.0,3.4,9.65,29.5,108.11,0.0
2018,3,25,18,30,41.0,7.0,3.4,9.5,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.45,9.3,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,6.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.0,3.0,6.35,3.0,0.0,0.0
2018,3,26,6,0,64.0,8.0,3.0,6.6,6.0,0.0,0.0
2018,3,26,6,15,207.0,18.5,3.1,7.25,31.5,14.56,0.0
2018,3,26,6,30,350.0,29.0,3.2,7.9,57.0,24.27,11.86
2018,3,26,6,45,464.5,36.0,3.3,8.55,102.5,30.08,20.84
2018,3,26,7,0,579.0,43.0,3.4,9.2,148.0,39.29,29.7
2018,3,26,7,15,644.5,48.5,3.5,9.75,200.5,44.36,34.59
2018,3,26,7,30,710.0,54.0,3.6,10.3,253.0,49.52,39.34
2018,3,26,7,45,752.0,58.0,3.75,10.9,306.5,53.25,42.62
2018,3,26,8,0,794.0,62.0,3.9,11.5,360.0,56.99,45.81
2018,3,26,8,15,822.0,65.0,3.95,11.95,411.5,59.76,48.07
2018,3,26,8,30,850.0,68.0,4.0,12.4,463.0,69.13,56.15
2018,3,26,8,45,869.0,71.0,4.05,12.9,511.0,98.45,59.89
2018,3,26,9,0,888.0,74.0,4.1,13.4,559.0,163.05,94.22
2018,3,26,9,15,904.5,75.0,4.1,13.75,603.0,227.67,144.08
2018,3,26,9,30,921.0,76.0,4.1,14.1,647.0,293.59,201.64
2018,3,26,9,45,933.0,77.0,4.1,14.45,685.0,359.14,261.05
2018,3,26,10,0,945.0,78.0,4.1,14.8,723.0,424.88,320.25
2018,3,26,10,15,951.5,79.5,4.05,15.05,753.5,488.57,376.57
2018,3,26,10,30,958.0,81.0,4.0,15.3,784.0,551.26,430.29
2018,3,26,10,45,963.0,82.0,3.95,15.55,808.0,611.43,480.23
2018,3,26,11,0,968.0,83.0,3.9,15.8,832.0,669.89,527.18
2018,3,26,11,15,972.0,83.5,3.9,15.95,848.5,725.29,570.74
2018,3,26,11,30,976.0,84.0,3.9,16.1,865.0,778.38,611.39
2018,3,26,11,45,977.5,83.5,3.85,16.25,872.5,826.07,645.22
2018,3,26,12,0,979.0,83.0,3.8,16.4,880.0,870.74,675.95
2018,3,26,12,15,976.5,84.5,3.75,16.5,879.5,910.85,703.32
2018,3,26,12,30,974.0,86.0,3.7,16.6,879.0,947.35,728.0
2018,3,26,12,45,967.5,88.5,3.65,16.7,869.5,977.54,748.21
2018,3,26,13,0,961.0,91.0,3.6,16.8,860.0,1003.69,765.65
2018,3,26,13,15,954.5,90.5,3.6,16.85,842.0,1022.52,778.67
2018,3,26,13,30,948.0,90.0,3.6,16.9,824.0,1037.12,789.0
2018,3,26,13,45,939.0,90.5,3.6,16.9,799.0,1046.12,795.85
2018,3,26,14,0,930.0,91.0,3.6,16.9,774.0,1050.87,800.05
2018,3,26,14,15,919.5,90.5,3.6,16.85,742.5,1048.76,799.96
2018,3,26,14,30,909.0,90.0,3.6,16.8,711.0,1042.51,797.28
2018,3,26,14,45,894.5,88.5,3.6,16.75,672.0,1026.99,788.45
2018,3,26,15,0,880.0,87.0,3.6,16.7,633.0,1007.6,777.14
2018,3,26,15,15,863.5,84.5,3.6,16.7,589.5,981.33,760.98
2018,3,26,15,30,847.0,82.0,3.6,16.7,546.0,963.63,750.85
2018,3,26,15,45,823.0,80.0,3.55,16.4,498.0,923.79,725.44
2018,3,26,16,0,799.0,78.0,3.5,16.1,450.0,881.29,697.91
2018,3,26,16,15,767.0,74.5,3.45,15.7,399.0,827.23,661.61
2018,3,26,16,30,735.0,71.0,3.4,15.3,348.0,771.68,623.23
2018,3,26,16,45,688.5,66.5,3.3,14.85,295.5,707.14,576.55
2018,3,26,17,0,642.0,62.0,3.2,14.4,243.0,638.24,524.58
2018,3,26,17,15,531.0,59.0,3.2,13.8,187.5,522.4,433.63
2018,3,26,17,30,420.0,56.0,3.2,13.2,132.0,412.52,342.67
2018,3,26,17,45,312.0,43.0,3.2,12.55,89.5,301.6,245.92
2018,3,26,18,0,204.0,30.0,3.2,11.9,47.0,202.43,136.21
2018,3,26,18,15,123.5,18.5,3.2,11.75,26.5,85.76,0.0
2018,3,26,18,30,43.0,7.0,3.2,11.6,6.0,0.0,0.0
2018,3,26,18,45,21.5,3.5,3.2,11.4,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.8,9.7,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.8,9.9,7.0,0.0,0.0
2018,3,27,6,15,183.5,19.5,2.85,10.65,32.0,15.34,0.0
2018,3,27,6,30,313.0,31.0,2.9,11.4,57.0,25.78,13.85
2018,3,27,6,45,425.0,39.0,2.95,12.1,102.0,32.28,22.52
2018,3,27,7,0,537.0,47.0,3.0,12.8,147.0,39.02,29.07
2018,3,27,7,15,603.5,53.0,3.05,13.25,198.5,43.97,33.77
2018,3,27,7,30,670.0,59.0,3.1,13.7,250.0,53.07,41.98
2018,3,27,7,45,712.0,63.5,3.15,14.15,302.5,56.98,45.38
2018,3,27,8,0,754.0,68.0,3.2,14.6,355.0,60.88,48.68
2018,3,27,8,15,726.0,83.5,3.2,15.0,391.0,66.2,53.15
2018,3,27,8,30,698.0,99.0,3.2,15.4,427.0,75.36,60.93
2018,3,27,8,45,688.0,115.0,3.2,15.8,466.0,107.82,70.41
2018,3,27,9,0,678.0,131.0,3.2,16.2,505.0,168.3,105.94
2018,3,27,9,15,739.0,122.5,3.15,16.55,559.0,223.27,145.81
2018,3,27,9,30,800.0,114.0,3.1,16.9,613.0,289.11,199.86
2018,3,27,9,45,851.5,103.0,3.1,17.25,662.5,351.66,253.86
2018,3,27,10,0,903.0,92.0,3.1,17.6,712.0,420.72,313.22
2018,3,27,10,15,911.5,92.5,3.05,17.9,742.0,482.14,366.33
2018,3,27,10,30,920.0,93.0,3.0,18.2,772.0,542.81,417.13
2018,3,27,10,45,926.5,93.5,2.95,18.45,796.0,601.38,464.64
2018,3,27,11,0,933.0,94.0,2.9,18.7,820.0,658.48,509.4
2018,3,27,11,15,832.0,146.0,2.85,18.95,803.0,693.97,535.46
2018,3,27,11,30,731.0,198.0,2.8,19.2,786.0,717.6,551.63
2018,3,27,11,45,655.5,239.0,2.8,19.4,770.0,736.36,564.26
2018,3,27,12,0,580.0,280.0,2.8,19.6,754.0,743.3,567.99
2018,3,27,12,15,602.0,270.5,2.8,19.75,762.5,786.43,599.14
2018,3,27,12,30,624.0,261.0,2.8,19.9,771.0,826.37,627.48
2018,3,27,12,45,645.0,247.0,2.8,20.0,770.0,859.83,651.32
2018,3,27,13,0,666.0,233.0,2.8,20.1,769.0,890.97,673.5
2018,3,27,13,15,666.0,225.5,2.8,20.2,752.5,905.53,683.88
2018,3,27,13,30,666.0,218.0,2.8,20.3,736.0,916.67,692.12
2018,3,27,13,45,702.0,193.0,2.8,20.35,724.5,942.48,710.24
2018,3,27,14,0,738.0,168.0,2.8,20.4,713.0,964.16,725.45
2018,3,27,14,15,815.0,129.5,2.8,20.35,708.0,999.97,750.56
2018,3,27,14,30,892.0,91.0,2.8,20.3,703.0,1025.33,768.62
2018,3,27,14,45,896.0,83.5,2.85,20.3,670.0,1021.33,767.73
2018,3,27,15,0,900.0,76.0,2.9,20.3,637.0,1012.99,764.37
2018,3,27,15,15,884.5,74.5,2.9,20.3,594.0,988.47,749.79
2018,3,27,15,30,869.0,73.0,2.9,20.3,551.0,960.52,733.0
2018,3,27,15,45,846.5,71.0,2.9,19.85,503.0,921.97,710.01
2018,3,27,16,0,824.0,69.0,2.9,19.4,455.0,891.63,692.44
2018,3,27,16,15,791.0,67.0,2.85,18.9,404.0,838.06,657.62
2018,3,27,16,30,758.0,65.0,2.8,18.4,353.0,783.05,620.89
2018,3,27,16,45,681.0,65.5,2.75,17.85,295.5,692.5,556.49
2018,3,27,17,0,604.0,66.0,2.7,17.3,238.0,611.1,496.46
2018,3,27,17,15,491.0,61.5,2.65,16.6,182.5,493.24,405.14
2018,3,27,17,30,378.0,57.0,2.6,15.9,127.0,378.42,311.17
2018,3,27,17,45,235.5,44.0,2.55,15.2,83.0,249.83,201.44
2018,3,27,18,0,93.0,31.0,2.5,14.5,39.0,119.99,80.72
2018,3,27,18,15,51.5,17.5,2.5,14.2,21.5,43.35,0.0
2018,3,27,18,30,10.0,4.0,2.5,13.9,4.0,0.0,0.0
2018,3,27,18,45,5.0,2.0,2.45,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.1,11.85,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.1,11.9,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.0,1.2,12.45,34.0,15.74,0.0
2018,3,28,6,30,325.0,31.0,1.3,13.0,60.0,25.73,14.54
2018,3,28,6,45,432.0,39.5,1.35,13.55,105.5,32.67,22.85
2018,3,28,7,0,539.0,48.0,1.4,14.1,151.0,39.79,29.66
2018,3,28,7,15,605.0,53.0,1.55,14.5,202.0,43.96,33.64
2018,3,28,7,30,671.0,58.0,1.7,14.9,253.0,52.25,41.06
2018,3,28,7,45,714.5,62.0,1.85,15.3,305.5,55.82,44.15
2018,3,28,8,0,758.0,66.0,2.0,15.7,358.0,59.42,47.16
2018,3,28,8,15,788.0,69.5,2.05,16.1,409.5,62.42,49.58
2018,3,28,8,30,818.0,73.0,2.1,16.5,461.0,65.38,51.92
2018,3,28,8,45,839.5,75.0,2.15,16.9,508.5,100.84,60.89
2018,3,28,9,0,861.0,77.0,2.2,17.3,556.0,163.1,93.52
2018,3,28,9,15,879.0,78.0,2.2,17.7,599.5,226.22,141.22
2018,3,28,9,30,897.0,79.0,2.2,18.1,643.0,290.84,196.19
2018,3,28,9,45,912.5,78.5,2.2,18.5,681.5,354.73,252.41
2018,3,28,10,0,928.0,78.0,2.2,18.9,720.0,419.2,308.6
2018,3,28,10,15,937.0,79.5,2.2,19.25,752.0,482.82,362.81
2018,3,28,10,30,946.0,81.0,2.2,19.6,784.0,545.76,414.61
2018,3,28,10,45,952.0,82.0,2.2,20.0,808.0,605.65,462.23
2018,3,28,11,0,958.0,83.0,2.2,20.4,832.0,663.97,506.96
2018,3,28,11,15,962.0,83.0,2.2,20.65,848.0,718.24,547.61
2018,3,28,11,30,966.0,83.0,2.2,20.9,864.0,770.19,585.41
2018,3,28,11,45,967.5,84.0,2.25,21.2,872.5,818.68,618.42
2018,3,28,12,0,969.0,85.0,2.3,21.5,881.0,864.23,648.53
2018,3,28,12,15,968.0,84.5,2.3,21.7,880.0,903.07,673.7
2018,3,28,12,30,967.0,84.0,2.3,21.9,879.0,938.35,696.38
2018,3,28,12,45,963.5,84.5,2.35,22.05,870.0,968.73,716.4
2018,3,28,13,0,960.0,85.0,2.4,22.2,861.0,995.19,733.9
2018,3,28,13,15,956.0,84.5,2.4,22.25,844.5,1016.09,747.64
2018,3,28,13,30,952.0,84.0,2.4,22.3,828.0,1032.86,758.85
2018,3,28,13,45,946.0,83.5,2.45,22.4,804.0,1043.48,766.66
2018,3,28,14,0,940.0,83.0,2.5,22.5,780.0,1049.88,771.96
2018,3,28,14,15,931.5,81.5,2.5,22.45,748.5,1048.36,772.25
2018,3,28,14,30,923.0,80.0,2.5,22.4,717.0,1042.65,770.06
2018,3,28,14,45,911.5,79.0,2.55,22.35,679.5,1030.4,764.34
2018,3,28,15,0,900.0,78.0,2.6,22.3,642.0,1014.23,756.19
2018,3,28,15,15,885.0,75.5,2.6,22.3,598.5,988.93,741.4
2018,3,28,15,30,870.0,73.0,2.6,22.3,555.0,960.12,724.31
2018,3,28,15,45,849.0,71.0,2.6,21.8,507.5,922.95,702.77
2018,3,28,16,0,828.0,69.0,2.6,21.3,460.0,893.89,686.51
2018,3,28,16,15,799.5,66.0,2.55,20.7,409.0,842.98,654.31
2018,3,28,16,30,771.0,63.0,2.5,20.1,358.0,790.41,620.11
2018,3,28,16,45,703.5,62.5,2.45,19.5,301.5,706.55,561.69
2018,3,28,17,0,636.0,62.0,2.4,18.9,245.0,630.36,506.64
2018,3,28,17,15,533.0,58.0,2.3,18.15,190.0,520.11,422.57
2018,3,28,17,30,430.0,54.0,2.2,17.4,135.0,415.96,338.8
2018,3,28,17,45,320.0,42.0,2.15,16.65,91.5,306.09,245.75
2018,3,28,18,0,210.0,30.0,2.1,15.9,48.0,206.68,145.53
2018,3,28,18,15,129.5,18.5,2.05,15.55,27.0,88.66,0.0
2018,3,28,18,30,49.0,7.0,2.0,15.2,6.0,0.0,0.0
2018,3,28,18,45,24.5,3.5,2.0,14.9,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,5,45,23.0,4.0,1.0,13.7,4.0,0.0,0.0
2018,3,29,6,0,46.0,8.0,1.0,13.8,8.0,6.29,0.0
2018,3,29,6,15,154.0,20.5,1.1,14.3,33.0,15.57,0.0
2018,3,29,6,30,262.0,33.0,1.2,14.8,58.0,27.1,16.08
2018,3,29,6,45,371.5,43.0,1.25,15.35,102.5,35.11,24.86
2018,3,29,7,0,481.0,53.0,1.3,15.9,147.0,43.22,32.49
2018,3,29,7,15,543.5,60.5,1.35,16.3,197.0,49.02,37.86
2018,3,29,7,30,606.0,68.0,1.4,16.7,247.0,54.82,43.02
2018,3,29,7,45,627.0,77.0,1.5,17.1,293.0,61.08,48.43
2018,3,29,8,0,648.0,86.0,1.6,17.5,339.0,67.08,53.49
2018,3,29,8,15,677.5,94.5,1.65,17.9,390.5,72.64,58.08
2018,3,29,8,30,707.0,103.0,1.7,18.3,442.0,77.99,62.42
2018,3,29,8,45,790.0,91.0,1.75,18.75,505.0,103.32,63.19
2018,3,29,9,0,873.0,79.0,1.8,19.2,568.0,166.45,94.85
2018,3,29,9,15,889.5,80.5,1.8,19.65,612.0,230.47,142.83
2018,3,29,9,30,906.0,82.0,1.8,20.1,656.0,295.79,197.79
2018,3,29,9,45,920.5,82.0,1.75,20.5,694.5,360.37,253.79
2018,3,29,10,0,935.0,82.0,1.7,20.9,733.0,425.41,309.51
2018,3,29,10,15,943.0,83.5,1.75,21.3,764.5,489.03,362.94
2018,3,29,10,30,951.0,85.0,1.8,21.7,796.0,551.83,413.91
2018,3,29,10,45,957.0,86.5,1.8,22.1,820.5,612.45,461.19
2018,3,29,11,0,963.0,88.0,1.8,22.5,845.0,671.49,505.58
2018,3,29,11,15,966.5,89.0,1.8,22.8,861.5,726.62,545.88
2018,3,29,11,30,970.0,90.0,1.8,23.1,878.0,779.41,583.31
2018,3,29,11,45,971.5,90.0,1.85,23.35,886.0,827.19,615.48
2018,3,29,12,0,973.0,90.0,1.9,23.6,894.0,871.98,644.62
2018,3,29,12,15,974.0,89.5,1.9,23.8,894.0,912.67,670.44
2018,3,29,12,30,975.0,89.0,1.9,24.0,894.0,949.95,693.86
2018,3,29,12,45,975.0,88.0,1.9,24.15,886.0,982.21,714.08
2018,3,29,13,0,975.0,87.0,1.9,24.3,878.0,1010.66,731.86
2018,3,29,13,15,884.5,125.5,1.95,24.35,832.5,989.53,719.0
2018,3,29,13,30,794.0,164.0,2.0,24.4,787.0,975.59,711.35
2018,3,29,13,45,794.0,157.5,2.05,24.45,764.5,985.15,718.92
2018,3,29,14,0,794.0,151.0,2.1,24.5,742.0,990.85,723.88
2018,3,29,14,15,713.5,172.5,2.15,24.35,687.5,950.99,699.94
2018,3,29,14,30,633.0,194.0,2.2,24.2,633.0,896.82,666.62
2018,3,29,14,45,694.0,160.5,2.3,24.0,618.0,924.55,688.49
2018,3,29,15,0,755.0,127.0,2.4,23.8,603.0,945.33,705.13
2018,3,29,15,15,778.5,111.0,2.4,23.8,572.5,937.01,701.11
2018,3,29,15,30,802.0,95.0,2.4,23.8,542.0,931.5,699.39
2018,3,29,15,45,800.0,87.0,2.5,23.15,500.0,906.15,686.93
2018,3,29,16,0,798.0,79.0,2.6,22.5,458.0,877.22,671.85
2018,3,29,16,15,792.5,72.0,2.5,21.85,413.0,842.93,651.04
2018,3,29,16,30,787.0,65.0,2.4,21.2,368.0,805.6,627.51
2018,3,29,16,45,744.5,61.0,2.3,20.5,314.5,737.95,581.32
2018,3,29,17,0,702.0,57.0,2.2,19.8,261.0,670.36,533.37
2018,3,29,17,15,637.5,51.5,2.1,19.0,208.5,584.56,469.32
2018,3,29,17,30,573.0,46.0,2.0,18.2,156.0,508.85,409.46
2018,3,29,17,45,462.5,39.0,1.95,17.4,110.0,398.35,317.73
2018,3,29,18,0,352.0,32.0,1.9,16.6,64.0,296.29,213.2
2018,3,29,18,15,209.5,20.5,1.85,16.25,36.0,135.56,0.0
2018,3,29,18,30,67.0,9.0,1.8,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.5,4.5,1.75,15.55,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,5,45,9.5,3.5,0.5,12.8,3.5,0.0,0.0
2018,3,30,6,0,19.0,7.0,0.5,12.9,7.0,5.51,0.0
2018,3,30,6,15,87.0,22.0,0.55,13.4,29.5,16.43,0.0
2018,3,30,6,30,155.0,37.0,0.6,13.9,52.0,27.66,17.1
2018,3,30,6,45,218.5,52.0,0.65,14.4,88.0,38.62,28.14
2018,3,30,7,0,282.0,67.0,0.7,14.9,124.0,49.41,38.15
2018,3,30,7,15,314.5,83.5,0.7,15.25,164.0,60.7,48.38
2018,3,30,7,30,347.0,100.0,0.7,15.6,204.0,71.63,58.05
2018,3,30,7,45,367.0,117.5,0.7,15.95,246.0,82.66,67.57
2018,3,30,8,0,387.0,135.0,0.7,16.3,288.0,93.25,76.51
2018,3,30,8,15,378.0,151.0,0.65,16.9,317.0,101.95,83.56
2018,3,30,8,30,369.0,167.0,0.6,17.5,346.0,110.15,90.06
2018,3,30,8,45,251.0,205.0,0.55,18.05,332.0,144.01,107.44
2018,3,30,9,0,133.0,243.0,0.5,18.6,318.0,179.21,134.59
2018,3,30,9,15,203.0,254.5,0.5,19.1,379.0,214.55,158.22
2018,3,30,9,30,273.0,266.0,0.5,19.6,440.0,257.43,189.06
2018,3,30,9,45,328.5,277.5,0.5,20.1,499.0,307.26,226.62
2018,3,30,10,0,384.0,289.0,0.5,20.6,558.0,363.94,269.47
2018,3,30,10,15,378.5,303.5,0.5,21.0,578.0,402.67,299.64
2018,3,30,10,30,373.0,318.0,0.5,21.4,598.0,440.54,328.36
2018,3,30,10,45,336.5,342.0,0.45,21.8,600.5,467.73,348.05
2018,3,30,11,0,300.0,366.0,0.4,22.2,603.0,491.02,364.05
2018,3,30,11,15,292.0,376.5,0.4,22.55,611.0,518.36,383.06
2018,3,30,11,30,284.0,387.0,0.4,22.9,619.0,544.4,400.67
2018,3,30,11,45,305.0,385.0,0.4,23.2,636.0,580.17,425.25
2018,3,30,12,0,326.0,383.0,0.4,23.5,653.0,616.49,449.76
2018,3,30,12,15,394.0,357.0,0.4,23.7,683.5,670.31,486.95
2018,3,30,12,30,462.0,331.0,0.4,23.9,714.0,742.95,535.3
2018,3,30,12,45,499.5,311.0,0.45,24.05,721.5,780.92,560.86
2018,3,30,13,0,537.0,291.0,0.5,24.2,729.0,817.76,586.06
2018,3,30,13,15,500.5,299.5,0.6,24.25,701.5,810.06,582.09
2018,3,30,13,30,464.0,308.0,0.7,24.3,674.0,798.38,576.06
2018,3,30,13,45,462.0,297.5,0.8,24.35,652.5,798.72,578.82
2018,3,30,14,0,460.0,287.0,0.9,24.4,631.0,796.26,579.61
2018,3,30,14,15,427.0,286.0,1.0,24.4,595.0,769.33,563.61
2018,3,30,14,30,394.0,285.0,1.1,24.4,559.0,717.22,531.16
2018,3,30,14,45,332.5,281.0,1.15,24.35,504.0,654.31,489.23
2018,3,30,15,0,271.0,277.0,1.2,24.3,449.0,590.42,445.54
2018,3,30,15,15,313.5,248.0,1.2,24.3,433.5,600.64,456.03
2018,3,30,15,30,356.0,219.0,1.2,24.3,418.0,607.57,463.62
2018,3,30,15,45,336.5,203.0,1.3,24.05,378.5,566.86,436.85
2018,3,30,16,0,317.0,187.0,1.4,23.8,339.0,525.36,409.17
2018,3,30,16,15,323.0,162.5,1.45,23.15,302.5,495.87,390.73
2018,3,30,16,30,329.0,138.0,1.5,22.5,266.0,464.15,369.86
2018,3,30,16,45,391.0,110.5,1.5,21.85,241.0,495.13,396.1
2018,3,30,17,0,453.0,83.0,1.5,21.2,216.0,497.06,399.39
2018,3,30,17,15,419.5,70.0,1.6,20.3,174.0,437.74,354.17
2018,3,30,17,30,386.0,57.0,1.7,19.4,132.0,385.19,311.45
2018,3,30,17,45,306.0,45.0,1.75,18.55,93.0,295.04,235.64
2018,3,30,18,0,226.0,33.0,1.8,17.7,54.0,218.83,159.29
2018,3,30,18,15,131.5,20.0,1.9,17.25,30.5,90.42,0.0
2018,3,30,18,30,37.0,7.0,2.0,16.8,7.0,5.51,0.0
2018,3,30,18,45,18.5,3.5,2.05,16.4,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,5,45,8.5,3.0,1.7,12.2,3.0,0.0,0.0
2018,3,31,6,0,17.0,6.0,1.7,12.3,6.0,4.72,0.0
2018,3,31,6,15,57.5,18.5,1.75,12.7,23.5,14.05,0.0
2018,3,31,6,30,98.0,31.0,1.8,13.1,41.0,23.4,13.91
2018,3,31,6,45,66.0,43.0,1.85,13.5,51.5,32.54,22.96
2018,3,31,7,0,34.0,55.0,1.9,13.9,62.0,41.52,31.34
2018,3,31,7,15,45.0,79.0,1.85,14.2,91.0,58.12,46.31
2018,3,31,7,30,56.0,103.0,1.8,14.5,120.0,74.26,60.65
2018,3,31,7,45,84.5,130.0,1.8,14.8,161.0,92.02,76.14
2018,3,31,8,0,113.0,157.0,1.8,15.1,202.0,106.81,88.77
2018,3,31,8,15,121.5,177.0,1.8,15.5,231.5,118.89,98.81
2018,3,31,8,30,130.0,197.0,1.8,15.9,261.0,130.62,108.41
2018,3,31,8,45,140.0,221.5,1.75,16.35,296.0,151.99,117.36
2018,3,31,9,0,150.0,246.0,1.7,16.8,331.0,183.06,138.65
2018,3,31,9,15,154.0,269.5,1.75,17.15,362.5,214.46,162.61
2018,3,31,9,30,158.0,293.0,1.8,17.5,394.0,247.01,188.38
2018,3,31,9,45,184.0,310.5,1.8,17.9,435.0,283.72,216.89
2018,3,31,10,0,210.0,328.0,1.8,18.3,476.0,323.94,248.2
2018,3,31,10,15,225.5,337.5,1.85,18.65,502.5,357.26,274.4
2018,3,31,10,30,241.0,347.0,1.9,19.0,529.0,396.32,304.66
2018,3,31,10,45,255.5,353.0,2.0,19.35,551.5,430.96,331.35
2018,3,31,11,0,270.0,359.0,2.1,19.7,574.0,466.73,358.55
2018,3,31,11,15,333.5,353.5,2.15,19.9,624.0,526.34,403.59
2018,3,31,11,30,397.0,348.0,2.2,20.1,674.0,590.93,451.6
2018,3,31,11,45,439.5,335.5,2.3,20.35,699.5,649.79,494.65
2018,3,31,12,0,482.0,323.0,2.4,20.6,725.0,700.53,531.66
2018,3,31,12,15,582.0,281.0,2.45,20.6,766.0,773.79,585.7
2018,3,31,12,30,682.0,239.0,2.5,20.6,807.0,855.4,644.45
2018,3,31,12,45,699.5,225.5,2.6,20.65,803.0,886.92,667.13
2018,3,31,13,0,717.0,212.0,2.7,20.7,799.0,915.72,688.21
2018,3,31,13,15,735.0,198.5,2.75,20.65,790.0,941.98,706.69
2018,3,31,13,30,753.0,185.0,2.8,20.6,781.0,964.97,723.09
2018,3,31,13,45,677.5,209.0,2.9,20.5,733.0,930.61,701.57
2018,3,31,14,0,602.0,233.0,3.0,20.4,685.0,889.53,674.58
2018,3,31,14,15,602.0,220.5,3.0,20.15,657.0,885.1,673.98
2018,3,31,14,30,602.0,208.0,3.0,19.9,629.0,877.21,670.79
2018,3,31,14,45,590.5,198.0,3.05,19.7,592.5,856.75,658.91
2018,3,31,15,0,579.0,188.0,3.1,19.5,556.0,823.47,638.03
2018,3,31,15,15,654.0,150.0,3.1,19.5,539.0,863.12,667.93
2018,3,31,15,30,729.0,112.0,3.1,19.5,522.0,883.83,683.99
2018,3,31,15,45,559.5,139.0,3.05,18.8,438.0,740.11,584.16
2018,3,31,16,0,390.0,166.0,3.0,18.1,354.0,590.54,474.25
2018,3,31,16,15,353.5,152.5,2.95,17.6,308.5,509.83,415.43
2018,3,31,16,30,317.0,139.0,2.9,17.1,263.0,453.7,373.05
2018,3,31,16,45,337.5,118.0,2.9,16.6,233.0,457.92,378.17
2018,3,31,17,0,358.0,97.0,2.9,16.1,203.0,437.38,363.12
2018,3,31,17,15,295.0,83.0,2.85,15.45,159.0,358.69,298.64
2018,3,31,17,30,232.0,69.0,2.8,14.8,115.0,267.91,222.52
2018,3,31,17,45,152.5,51.5,2.8,14.15,78.0,184.74,150.06
2018,3,31,18,0,73.0,34.0,2.8,13.5,41.0,96.26,69.94
2018,3,31,18,15,47.0,20.5,2.8,13.2,24.0,56.9,0.0
2018,3,31,18,30,21.0,7.0,2.8,12.9,7.0,16.32,0.0
2018,3,31,18,45,10.5,3.5,2.8,12.55,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,2.55,10.55,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,2.6,10.8,11.0,7.87,0.0
2018,4,1,6,15,172.0,25.0,2.65,11.3,41.5,18.96,0.0
2018,4,1,6,30,290.0,40.0,2.7,11.8,72.0,30.44,20.17
2018,4,1,6,45,389.0,50.5,2.8,12.25,118.0,41.13,30.7
2018,4,1,7,0,488.0,61.0,2.9,12.7,164.0,49.42,38.55
2018,4,1,7,15,553.5,68.0,2.85,13.1,215.5,54.68,43.45
2018,4,1,7,30,619.0,75.0,2.8,13.5,267.0,59.99,48.2
2018,4,1,7,45,662.0,81.0,2.75,13.9,319.5,64.27,51.87
2018,4,1,8,0,705.0,87.0,2.7,14.3,372.0,68.51,55.41
2018,4,1,8,15,736.0,91.5,2.7,14.8,423.0,71.45,57.72
2018,4,1,8,30,767.0,96.0,2.7,15.3,474.0,80.5,65.32
2018,4,1,8,45,789.5,99.0,2.65,15.75,521.5,110.19,68.91
2018,4,1,9,0,812.0,102.0,2.6,16.2,569.0,171.02,102.04
2018,4,1,9,15,832.0,104.0,2.6,16.6,613.0,233.23,149.42
2018,4,1,9,30,852.0,106.0,2.6,17.0,657.0,297.4,203.95
2018,4,1,9,45,870.5,105.0,2.65,17.35,695.5,362.91,261.28
2018,4,1,10,0,889.0,104.0,2.7,17.7,734.0,425.97,316.36
2018,4,1,10,15,898.0,105.5,2.75,18.0,765.0,487.46,369.2
2018,4,1,10,30,907.0,107.0,2.8,18.3,796.0,548.31,419.9
2018,4,1,10,45,914.0,107.0,2.9,18.55,819.5,605.93,466.84
2018,4,1,11,0,921.0,107.0,3.0,18.8,843.0,662.12,511.29
2018,4,1,11,15,925.0,108.0,3.1,18.95,859.0,715.5,552.65
2018,4,1,11,30,929.0,109.0,3.2,19.1,875.0,766.72,591.43
2018,4,1,11,45,931.0,109.5,3.25,19.2,883.0,813.58,625.5
2018,4,1,12,0,933.0,110.0,3.3,19.3,891.0,857.65,655.92
2018,4,1,12,15,933.0,110.0,3.45,19.35,890.5,896.6,683.35
2018,4,1,12,30,933.0,110.0,3.6,19.4,890.0,932.22,708.49
2018,4,1,12,45,931.5,109.0,3.7,19.45,881.5,962.02,729.37
2018,4,1,13,0,930.0,108.0,3.8,19.5,873.0,988.09,747.8
2018,4,1,13,15,926.0,107.5,3.95,19.45,856.5,1008.43,763.09
2018,4,1,13,30,922.0,107.0,4.1,19.4,840.0,1024.76,775.85
2018,4,1,13,45,916.0,105.5,4.2,19.3,815.5,1034.0,783.8
2018,4,1,14,0,910.0,104.0,4.3,19.2,791.0,1039.08,789.16
2018,4,1,14,15,901.0,102.5,4.4,19.05,759.5,1037.01,789.97
2018,4,1,14,30,892.0,101.0,4.5,18.9,728.0,1030.86,788.6
2018,4,1,14,45,880.0,99.0,4.6,18.7,690.0,1017.12,782.3
2018,4,1,15,0,868.0,97.0,4.7,18.5,652.0,999.55,773.41
2018,4,1,15,15,851.0,95.0,4.7,18.5,608.5,985.97,765.91
2018,4,1,15,30,834.0,93.0,4.7,18.5,565.0,956.0,746.85
2018,4,1,15,45,807.0,89.5,4.9,17.9,514.5,911.42,720.43
2018,4,1,16,0,780.0,86.0,5.1,17.3,464.0,864.37,691.38
2018,4,1,16,15,739.5,83.0,5.1,16.8,410.0,803.55,649.65
2018,4,1,16,30,699.0,80.0,5.1,16.3,356.0,747.68,610.56
2018,4,1,16,45,655.0,75.5,5.1,15.8,305.0,681.44,562.06
2018,4,1,17,0,611.0,71.0,5.1,15.3,254.0,615.72,512.09
2018,4,1,17,15,548.5,64.5,5.05,14.8,204.5,534.4,447.15
2018,4,1,17,30,486.0,58.0,5.0,14.3,155.0,456.03,381.19
2018,4,1,17,45,378.5,48.0,4.95,13.75,110.0,347.41,286.51
2018,4,1,18,0,271.0,38.0,4.9,13.2,65.0,251.85,193.4
2018,4,1,18,15,158.5,23.5,4.9,12.95,37.0,139.97,0.0
2018,4,1,18,30,46.0,9.0,4.9,12.7,9.0,30.65,0.0
2018,4,1,18,45,23.0,4.5,4.9,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,4.05,11.15,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,4.1,11.4,12.0,8.65,0.0
2018,4,2,6,15,153.5,27.5,4.25,11.75,43.0,20.74,3.34
2018,4,2,6,30,259.0,44.0,4.4,12.1,74.0,33.15,22.65
2018,4,2,6,45,325.0,57.0,4.55,12.4,114.0,42.84,32.24
2018,4,2,7,0,391.0,70.0,4.7,12.7,154.0,52.42,41.24
2018,4,2,7,15,456.0,80.0,4.7,13.05,204.0,59.87,48.1
2018,4,2,7,30,521.0,90.0,4.7,13.4,254.0,69.85,57.0
2018,4,2,7,45,543.0,100.5,4.75,13.75,298.0,76.51,62.77
2018,4,2,8,0,565.0,111.0,4.8,14.1,342.0,82.88,68.16
2018,4,2,8,15,460.5,150.0,4.7,14.5,354.0,102.56,85.11
2018,4,2,8,30,356.0,189.0,4.6,14.9,366.0,126.25,105.29
2018,4,2,8,45,391.0,201.0,4.5,15.3,413.0,145.89,107.38
2018,4,2,9,0,426.0,213.0,4.4,15.7,460.0,190.55,134.38
2018,4,2,9,15,581.0,177.5,4.3,16.0,540.5,233.53,161.19
2018,4,2,9,30,736.0,142.0,4.2,16.3,621.0,290.77,204.28
2018,4,2,9,45,812.0,119.5,4.1,16.6,675.5,353.33,257.38
2018,4,2,10,0,888.0,97.0,4.0,16.9,730.0,420.45,314.83
2018,4,2,10,15,897.0,98.0,3.9,17.15,760.5,481.26,367.79
2018,4,2,10,30,906.0,99.0,3.8,17.4,791.0,541.42,418.57
2018,4,2,10,45,912.0,99.5,3.65,17.65,814.0,598.59,465.25
2018,4,2,11,0,918.0,100.0,3.5,17.9,837.0,654.24,509.11
2018,4,2,11,15,921.5,101.0,3.45,18.1,852.5,706.92,549.73
2018,4,2,11,30,925.0,102.0,3.4,18.3,868.0,757.38,587.57
2018,4,2,11,45,926.0,102.5,3.35,18.45,875.5,803.08,620.3
2018,4,2,12,0,927.0,103.0,3.3,18.6,883.0,845.9,649.38
2018,4,2,12,15,926.5,103.5,3.3,18.7,882.5,884.43,675.63
2018,4,2,12,30,926.0,104.0,3.3,18.8,882.0,919.65,699.48
2018,4,2,12,45,923.5,104.0,3.3,18.95,873.0,949.09,719.19
2018,4,2,13,0,921.0,104.0,3.3,19.1,864.0,974.82,736.39
2018,4,2,13,15,915.5,104.0,3.3,19.1,847.0,993.86,749.57
2018,4,2,13,30,910.0,104.0,3.3,19.1,830.0,1008.89,760.22
2018,4,2,13,45,900.5,105.0,3.3,19.1,805.5,1017.01,766.39
2018,4,2,14,0,891.0,106.0,3.3,19.1,781.0,1021.05,770.04
2018,4,2,14,15,882.0,104.5,3.3,19.0,750.0,1018.82,769.97
2018,4,2,14,30,873.0,103.0,3.3,18.9,719.0,1012.59,767.42
2018,4,2,14,45,860.0,101.5,3.25,18.8,681.5,998.43,759.27
2018,4,2,15,0,847.0,100.0,3.2,18.7,644.0,993.62,757.7
2018,4,2,15,15,830.0,97.5,3.2,18.7,601.0,966.67,741.11
2018,4,2,15,30,813.0,95.0,3.2,18.7,558.0,936.36,722.34
2018,4,2,15,45,792.0,91.0,3.15,18.3,510.5,897.29,698.02
2018,4,2,16,0,771.0,87.0,3.1,17.9,463.0,855.58,671.5
2018,4,2,16,15,727.0,85.5,3.15,17.5,409.5,799.11,634.33
2018,4,2,16,30,683.0,84.0,3.2,17.1,356.0,737.24,592.09
2018,4,2,16,45,645.5,78.0,3.2,16.65,306.0,675.06,547.98
2018,4,2,17,0,608.0,72.0,3.2,16.2,256.0,613.02,502.16
2018,4,2,17,15,541.5,65.0,3.25,15.5,205.5,528.27,436.79
2018,4,2,17,30,475.0,58.0,3.3,14.8,155.0,446.97,370.31
2018,4,2,17,45,370.0,48.5,3.3,14.1,110.5,341.31,279.83
2018,4,2,18,0,265.0,39.0,3.3,13.4,66.0,248.15,191.46
2018,4,2,18,15,155.0,24.0,3.25,13.0,37.5,139.05,0.0
2018,4,2,18,30,45.0,9.0,3.2,12.6,9.0,30.03,0.0
2018,4,2,18,45,22.5,4.5,3.1,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,5,45,35.5,8.0,2.05,9.5,8.5,0.0,0.0
2018,4,3,6,0,71.0,16.0,2.0,9.8,17.0,12.59,0.0
2018,4,3,6,15,185.5,31.0,2.05,10.25,49.5,23.38,7.52
2018,4,3,6,30,300.0,46.0,2.1,10.7,82.0,34.79,24.44
2018,4,3,6,45,400.5,56.0,2.2,11.2,129.5,45.53,34.89
2018,4,3,7,0,501.0,66.0,2.3,11.7,177.0,53.34,42.29
2018,4,3,7,15,565.5,73.5,2.3,12.1,229.5,58.87,47.42
2018,4,3,7,30,630.0,81.0,2.3,12.5,282.0,64.43,52.37
2018,4,3,7,45,673.5,85.5,2.3,12.95,334.5,67.52,54.94
2018,4,3,8,0,717.0,90.0,2.3,13.4,387.0,70.64,57.47
2018,4,3,8,15,747.5,94.0,2.3,13.8,438.0,73.2,59.44
2018,4,3,8,30,778.0,98.0,2.3,14.2,489.0,81.98,66.84
2018,4,3,8,45,800.5,101.5,2.3,14.65,537.0,113.33,71.04
2018,4,3,9,0,823.0,105.0,2.3,15.1,585.0,175.2,105.18
2018,4,3,9,15,839.5,107.5,2.3,15.45,628.0,237.8,153.21
2018,4,3,9,30,856.0,110.0,2.3,15.8,671.0,301.9,207.96
2018,4,3,9,45,867.5,111.5,2.3,16.15,707.5,364.88,263.51
2018,4,3,10,0,879.0,113.0,2.3,16.5,744.0,429.2,319.52
2018,4,3,10,15,888.0,114.5,2.25,16.8,774.5,490.11,371.48
2018,4,3,10,30,897.0,116.0,2.2,17.1,805.0,550.38,421.16
2018,4,3,10,45,904.5,116.5,2.15,17.4,829.0,608.14,467.18
