Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,0,912.0,117.0,2.1,17.7,853.0,664.56,510.55
2018,4,3,11,15,838.5,155.0,2.1,17.9,841.5,704.11,539.73
2018,4,3,11,30,765.0,193.0,2.1,18.1,830.0,734.44,561.17
2018,4,3,11,45,727.5,212.5,2.05,18.3,822.5,764.57,581.97
2018,4,3,12,0,690.0,232.0,2.0,18.5,815.0,789.26,598.32
2018,4,3,12,15,804.0,176.0,2.05,18.6,854.5,859.63,649.81
2018,4,3,12,30,918.0,120.0,2.1,18.7,894.0,927.18,695.04
2018,4,3,12,45,880.0,137.0,2.15,18.75,873.0,940.5,703.83
2018,4,3,13,0,842.0,154.0,2.2,18.8,852.0,963.72,719.92
2018,4,3,13,15,797.5,170.5,2.3,18.8,821.5,961.08,719.46
2018,4,3,13,30,753.0,187.0,2.4,18.8,791.0,963.93,723.05
2018,4,3,13,45,775.5,170.0,2.5,18.75,775.5,983.89,738.3
2018,4,3,14,0,798.0,153.0,2.6,18.7,760.0,991.39,745.22
2018,4,3,14,15,801.5,142.5,2.7,18.55,731.5,992.28,748.26
2018,4,3,14,30,805.0,132.0,2.8,18.4,703.0,989.05,748.74
2018,4,3,14,45,808.5,124.0,2.95,18.25,671.5,984.45,748.9
2018,4,3,15,0,812.0,116.0,3.1,18.1,640.0,975.84,746.41
2018,4,3,15,15,800.0,112.0,3.1,18.1,599.5,952.47,732.22
2018,4,3,15,30,788.0,108.0,3.1,18.1,559.0,925.66,715.76
2018,4,3,15,45,762.5,105.0,3.2,17.55,511.0,883.82,690.74
2018,4,3,16,0,737.0,102.0,3.3,17.0,463.0,846.48,668.46
2018,4,3,16,15,696.5,97.5,3.3,16.55,409.5,785.21,627.17
2018,4,3,16,30,656.0,93.0,3.3,16.1,356.0,723.26,584.32
2018,4,3,16,45,615.0,87.0,3.3,15.65,306.0,658.88,538.14
2018,4,3,17,0,574.0,81.0,3.3,15.2,256.0,594.82,490.35
2018,4,3,17,15,505.0,73.0,3.2,14.6,205.5,507.99,422.27
2018,4,3,17,30,436.0,65.0,3.1,14.0,155.0,424.62,352.88
2018,4,3,17,45,337.0,53.0,3.05,13.4,110.5,322.16,264.89
2018,4,3,18,0,238.0,41.0,3.0,12.8,66.0,233.09,181.37
2018,4,3,18,15,138.5,25.5,2.9,12.5,38.0,132.3,0.0
2018,4,3,18,30,39.0,10.0,2.8,12.2,10.0,27.66,0.0
2018,4,3,18,45,19.5,5.0,2.75,11.85,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,5,45,10.0,6.0,2.5,10.5,6.5,0.0,0.0
2018,4,4,6,0,20.0,12.0,2.6,10.7,13.0,9.44,0.0
2018,4,4,6,15,53.5,28.5,2.7,11.05,34.5,21.18,8.09
2018,4,4,6,30,87.0,45.0,2.8,11.4,56.0,33.2,23.15
2018,4,4,6,45,150.5,63.5,2.9,11.7,93.0,46.18,35.45
2018,4,4,7,0,214.0,82.0,3.0,12.0,130.0,59.23,47.52
2018,4,4,7,15,229.0,100.0,2.9,12.35,163.5,71.23,58.42
2018,4,4,7,30,244.0,118.0,2.8,12.7,197.0,82.87,68.74
2018,4,4,7,45,259.0,140.0,2.75,13.05,237.0,96.48,80.58
2018,4,4,8,0,274.0,162.0,2.7,13.4,277.0,109.61,91.77
2018,4,4,8,15,291.5,178.0,2.65,13.75,314.0,118.94,99.48
2018,4,4,8,30,309.0,194.0,2.6,14.1,351.0,127.94,106.81
2018,4,4,8,45,227.5,229.0,2.5,14.45,350.5,161.7,123.99
2018,4,4,9,0,146.0,264.0,2.4,14.8,350.0,193.06,147.96
2018,4,4,9,15,165.0,284.5,2.4,15.1,388.0,225.54,172.38
2018,4,4,9,30,184.0,305.0,2.4,15.4,426.0,260.92,200.12
2018,4,4,9,45,322.5,284.5,2.35,15.7,511.5,309.47,235.42
2018,4,4,10,0,461.0,264.0,2.3,16.0,597.0,376.64,287.09
2018,4,4,10,15,514.5,258.0,2.25,16.2,644.0,431.66,331.44
2018,4,4,10,30,568.0,252.0,2.2,16.4,691.0,491.65,379.07
2018,4,4,10,45,571.0,262.5,2.15,16.6,714.5,540.97,417.77
2018,4,4,11,0,574.0,273.0,2.1,16.8,738.0,589.65,454.86
2018,4,4,11,15,652.0,242.0,2.1,16.95,779.5,655.96,505.07
2018,4,4,11,30,730.0,211.0,2.1,17.1,821.0,724.6,556.01
2018,4,4,11,45,823.0,165.0,2.05,17.2,858.5,788.83,603.28
2018,4,4,12,0,916.0,119.0,2.0,17.3,896.0,850.58,646.26
2018,4,4,12,15,823.5,163.0,2.1,17.3,861.0,863.54,655.4
2018,4,4,12,30,731.0,207.0,2.2,17.3,826.0,865.72,657.19
2018,4,4,12,45,580.5,271.5,2.25,17.3,760.0,813.14,618.77
2018,4,4,13,0,430.0,336.0,2.3,17.3,694.0,756.12,576.57
2018,4,4,13,15,381.0,348.0,2.4,17.25,660.5,718.92,551.36
2018,4,4,13,30,332.0,360.0,2.5,17.2,627.0,696.86,535.92
2018,4,4,13,45,277.0,362.0,2.6,17.1,580.5,655.63,506.46
2018,4,4,14,0,222.0,364.0,2.7,17.0,534.0,588.0,457.64
2018,4,4,14,15,207.5,350.0,2.75,16.9,503.5,565.16,442.1
2018,4,4,14,30,193.0,336.0,2.8,16.8,473.0,540.94,425.1
2018,4,4,14,45,173.5,317.0,2.8,16.7,435.5,504.91,398.87
2018,4,4,15,0,154.0,298.0,2.8,16.6,398.0,467.88,371.64
2018,4,4,15,15,149.0,275.0,2.8,16.6,366.5,439.84,351.38
2018,4,4,15,30,144.0,252.0,2.8,16.6,335.0,410.85,330.15
2018,4,4,15,45,123.5,228.5,2.7,16.2,295.5,365.63,295.73
2018,4,4,16,0,103.0,205.0,2.6,15.8,256.0,299.49,244.25
2018,4,4,16,15,138.0,180.0,2.55,15.45,240.5,323.68,266.1
2018,4,4,16,30,173.0,155.0,2.5,15.1,225.0,323.94,268.51
2018,4,4,16,45,169.0,137.5,2.45,14.8,198.0,297.98,248.15
2018,4,4,17,0,165.0,120.0,2.4,14.5,171.0,271.8,227.09
2018,4,4,17,15,124.0,99.0,2.3,14.1,133.0,212.45,176.96
2018,4,4,17,30,83.0,78.0,2.2,13.7,95.0,155.88,128.1
2018,4,4,17,45,58.0,58.0,2.15,13.25,68.5,114.52,91.55
2018,4,4,18,0,33.0,38.0,2.1,12.8,42.0,63.48,46.05
2018,4,4,18,15,16.5,22.0,2.1,12.65,24.0,33.56,0.08
2018,4,4,18,30,0.0,6.0,2.1,12.5,6.0,4.72,0.0
2018,4,4,18,45,0.0,3.0,2.15,12.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.0,11.1,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.0,11.4,6.0,4.72,0.0
2018,4,5,6,15,0.0,14.5,2.05,11.65,14.5,11.03,2.17
2018,4,5,6,30,0.0,23.0,2.1,11.9,23.0,17.52,9.62
2018,4,5,6,45,0.0,33.5,2.15,12.15,33.5,25.57,17.17
2018,4,5,7,0,0.0,44.0,2.2,12.4,44.0,33.64,24.63
2018,4,5,7,15,4.0,58.0,2.15,12.6,59.5,44.49,34.48
2018,4,5,7,30,8.0,72.0,2.1,12.8,75.0,54.92,43.81
2018,4,5,7,45,5.5,90.0,2.1,13.0,92.0,67.92,55.27
2018,4,5,8,0,3.0,108.0,2.1,13.2,109.0,80.75,66.42
2018,4,5,8,15,30.5,155.0,2.1,13.65,170.5,108.9,90.73
2018,4,5,8,30,58.0,202.0,2.1,14.1,232.0,136.88,114.44
2018,4,5,8,45,59.0,226.0,2.1,14.6,259.0,155.49,122.6
2018,4,5,9,0,60.0,250.0,2.1,15.1,286.0,178.73,139.68
2018,4,5,9,15,52.0,258.5,2.0,15.45,291.0,191.65,149.69
2018,4,5,9,30,44.0,267.0,1.9,15.8,296.0,203.21,158.91
2018,4,5,9,45,30.0,253.0,1.8,16.15,273.5,196.33,153.6
2018,4,5,10,0,16.0,239.0,1.7,16.5,251.0,186.47,145.79
2018,4,5,10,15,14.0,237.0,1.75,16.65,247.5,186.55,145.74
2018,4,5,10,30,12.0,235.0,1.8,16.8,244.0,186.12,145.25
2018,4,5,10,45,29.0,274.0,1.8,16.9,297.0,231.25,180.71
2018,4,5,11,0,46.0,313.0,1.8,17.0,350.0,277.16,216.31
2018,4,5,11,15,66.0,354.0,1.95,16.95,408.5,329.85,257.11
2018,4,5,11,30,86.0,395.0,2.1,16.9,467.0,386.13,300.24
2018,4,5,11,45,59.5,361.0,2.2,16.85,411.0,345.7,269.22
2018,4,5,12,0,33.0,327.0,2.3,16.8,355.0,301.39,235.09
2018,4,5,12,15,22.0,285.5,2.4,16.65,304.0,259.99,203.25
2018,4,5,12,30,11.0,244.0,2.5,16.5,253.0,204.45,159.76
2018,4,5,12,45,10.5,236.0,2.55,16.3,244.5,198.44,155.36
2018,4,5,13,0,10.0,228.0,2.6,16.1,236.0,192.26,150.69
2018,4,5,13,15,9.0,222.5,2.55,15.95,229.5,187.56,147.12
2018,4,5,13,30,8.0,217.0,2.5,15.8,223.0,182.73,143.46
2018,4,5,13,45,6.0,200.5,2.4,15.65,205.0,167.29,131.26
2018,4,5,14,0,4.0,184.0,2.3,15.5,187.0,151.68,118.89
2018,4,5,14,15,2.5,171.5,2.2,15.3,173.5,139.89,109.59
2018,4,5,14,30,1.0,159.0,2.1,15.1,160.0,128.03,100.18
2018,4,5,14,45,1.0,157.0,2.0,14.9,158.0,126.75,99.43
2018,4,5,15,0,1.0,155.0,1.9,14.7,156.0,125.57,98.76
2018,4,5,15,15,1.5,151.0,1.9,14.7,152.0,123.21,97.12
2018,4,5,15,30,2.0,147.0,1.9,14.7,148.0,120.98,95.59
2018,4,5,15,45,3.5,140.0,1.65,14.3,141.5,117.07,92.84
2018,4,5,16,0,5.0,133.0,1.4,13.9,135.0,113.22,90.13
2018,4,5,16,15,5.0,129.0,1.3,13.75,131.0,111.08,88.67
2018,4,5,16,30,5.0,125.0,1.2,13.6,127.0,109.47,87.63
2018,4,5,16,45,3.0,110.0,1.1,13.45,111.0,95.28,75.85
2018,4,5,17,0,1.0,95.0,1.0,13.3,95.0,81.26,64.06
2018,4,5,17,15,0.5,78.5,0.95,13.15,78.5,66.88,51.79
2018,4,5,17,30,0.0,62.0,0.9,13.0,62.0,52.41,39.21
2018,4,5,17,45,0.0,45.0,0.8,12.85,45.0,37.41,26.02
2018,4,5,18,0,0.0,28.0,0.7,12.7,28.0,21.68,12.0
2018,4,5,18,15,0.0,16.5,0.8,12.65,16.5,12.59,0.0
2018,4,5,18,30,0.0,5.0,0.9,12.6,5.0,3.93,0.0
2018,4,5,18,45,0.0,2.5,1.0,12.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.4,13.05,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.5,13.1,5.0,3.93,0.0
2018,4,6,6,15,0.0,9.5,3.6,13.2,9.5,7.2,0.0
2018,4,6,6,30,0.0,14.0,3.7,13.3,14.0,10.63,3.59
2018,4,6,6,45,0.0,19.0,3.85,13.4,19.0,14.44,7.19
2018,4,6,7,0,0.0,24.0,4.0,13.5,24.0,18.26,10.74
2018,4,6,7,15,0.0,25.0,4.1,13.65,25.0,19.03,11.48
2018,4,6,7,30,0.0,26.0,4.2,13.8,26.0,19.81,12.17
2018,4,6,7,45,0.0,29.5,4.3,14.0,29.5,22.5,14.54
2018,4,6,8,0,0.0,33.0,4.4,14.2,33.0,25.2,16.88
2018,4,6,8,15,0.0,30.0,4.35,14.45,30.0,22.92,14.77
2018,4,6,8,30,0.0,27.0,4.3,14.7,27.0,20.64,12.67
2018,4,6,8,45,0.0,28.0,4.3,15.0,28.0,21.42,12.49
2018,4,6,9,0,0.0,29.0,4.3,15.3,29.0,22.21,13.08
2018,4,6,9,15,0.0,34.0,4.3,15.55,34.0,26.08,16.26
2018,4,6,9,30,0.0,39.0,4.3,15.8,39.0,29.95,19.42
2018,4,6,9,45,0.0,45.5,4.3,16.0,45.5,34.99,23.55
2018,4,6,10,0,0.0,52.0,4.3,16.2,52.0,40.05,27.66
2018,4,6,10,15,0.0,61.5,4.35,16.25,61.5,47.43,33.7
2018,4,6,10,30,0.0,71.0,4.4,16.3,71.0,54.84,39.74
2018,4,6,10,45,0.5,92.0,4.4,16.4,92.5,71.47,53.32
2018,4,6,11,0,1.0,113.0,4.4,16.5,114.0,88.12,66.83
2018,4,6,11,15,1.0,119.5,4.4,16.5,120.5,93.35,71.02
2018,4,6,11,30,1.0,126.0,4.4,16.5,127.0,98.62,75.26
2018,4,6,11,45,3.0,148.5,4.45,16.55,151.0,118.09,91.06
2018,4,6,12,0,5.0,171.0,4.5,16.6,175.0,138.02,107.16
2018,4,6,12,15,6.5,186.0,4.5,16.6,191.5,151.94,118.38
2018,4,6,12,30,8.0,201.0,4.5,16.6,208.0,166.16,129.86
2018,4,6,12,45,5.0,171.0,4.5,16.65,175.5,139.5,108.35
2018,4,6,13,0,2.0,141.0,4.5,16.7,143.0,112.58,86.57
2018,4,6,13,15,3.0,135.0,4.45,16.65,137.5,108.81,83.67
2018,4,6,13,30,4.0,129.0,4.4,16.6,132.0,105.02,80.74
2018,4,6,13,45,7.5,174.5,4.35,16.6,180.0,146.51,114.6
2018,4,6,14,0,11.0,220.0,4.3,16.6,228.0,189.96,149.78
2018,4,6,14,15,9.5,193.0,4.15,16.55,200.0,165.54,130.28
2018,4,6,14,30,8.0,166.0,4.0,16.5,172.0,141.07,110.71
2018,4,6,14,45,8.0,149.5,3.9,16.4,155.0,127.19,99.72
2018,4,6,15,0,8.0,133.0,3.8,16.3,138.0,113.27,88.63
2018,4,6,15,15,31.0,158.5,3.8,16.3,176.5,172.4,138.29
2018,4,6,15,30,54.0,184.0,3.8,16.3,215.0,222.59,180.25
2018,4,6,15,45,80.5,192.5,3.6,16.2,234.5,259.3,211.34
2018,4,6,16,0,107.0,201.0,3.4,16.1,254.0,317.45,259.28
2018,4,6,16,15,56.5,156.5,3.35,16.0,184.0,200.56,163.71
2018,4,6,16,30,6.0,112.0,3.3,15.9,114.0,97.06,76.6
2018,4,6,16,45,7.0,94.5,3.2,15.8,97.0,82.59,64.8
2018,4,6,17,0,8.0,77.0,3.1,15.7,80.0,67.95,52.57
2018,4,6,17,15,5.0,64.0,3.05,15.65,65.5,54.59,41.07
2018,4,6,17,30,2.0,51.0,3.0,15.6,51.0,41.44,29.6
2018,4,6,17,45,1.0,34.5,2.95,15.5,34.5,27.02,17.04
2018,4,6,18,0,0.0,18.0,2.9,15.4,18.0,13.69,5.42
2018,4,6,18,15,0.0,11.5,2.9,15.35,11.5,8.74,0.0
2018,4,6,18,30,0.0,5.0,2.9,15.3,5.0,3.93,0.0
2018,4,6,18,45,0.0,2.5,2.95,15.3,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,4.5,3.1,13.95,4.5,0.0,0.0
2018,4,7,6,0,0.0,9.0,3.1,13.9,9.0,7.08,0.0
2018,4,7,6,15,0.0,15.0,3.2,14.0,15.0,11.41,3.21
2018,4,7,6,30,0.0,21.0,3.3,14.1,21.0,15.98,8.26
2018,4,7,6,45,0.0,32.5,3.4,14.25,32.5,24.79,16.35
2018,4,7,7,0,0.0,44.0,3.5,14.4,44.0,33.64,24.43
2018,4,7,7,15,0.5,60.0,3.6,14.55,60.0,45.97,35.52
2018,4,7,7,30,1.0,76.0,3.7,14.7,76.0,57.72,45.93
2018,4,7,7,45,26.5,108.0,3.85,14.8,119.5,78.8,64.46
2018,4,7,8,0,52.0,140.0,4.0,14.9,163.0,99.68,82.56
2018,4,7,8,15,90.5,175.5,4.0,15.1,220.5,122.02,101.65
2018,4,7,8,30,129.0,211.0,4.0,15.3,278.0,138.52,115.45
2018,4,7,8,45,150.5,238.5,3.95,15.5,323.5,162.85,126.17
2018,4,7,9,0,172.0,266.0,3.9,15.7,369.0,197.73,150.34
2018,4,7,9,15,232.0,280.5,3.9,15.9,430.0,236.08,177.81
2018,4,7,9,30,292.0,295.0,3.9,16.1,491.0,279.99,211.4
2018,4,7,9,45,311.0,306.5,3.9,16.3,525.5,319.92,244.27
2018,4,7,10,0,330.0,318.0,3.9,16.5,560.0,362.08,278.98
2018,4,7,10,15,305.0,341.5,3.95,16.6,572.0,395.48,307.19
2018,4,7,10,30,280.0,365.0,4.0,16.7,584.0,426.26,332.46
2018,4,7,10,45,273.0,370.0,4.05,16.85,589.0,450.54,352.12
2018,4,7,11,0,266.0,375.0,4.1,17.0,594.0,473.47,370.32
2018,4,7,11,15,285.5,385.5,4.15,17.0,624.0,516.98,404.15
2018,4,7,11,30,305.0,396.0,4.2,17.0,654.0,561.97,438.66
2018,4,7,11,45,311.0,397.0,4.25,17.0,662.0,589.86,460.11
2018,4,7,12,0,317.0,398.0,4.3,17.0,670.0,617.09,481.0
2018,4,7,12,15,336.5,381.5,4.35,17.0,670.0,638.93,498.37
2018,4,7,12,30,356.0,365.0,4.4,17.0,670.0,659.94,515.15
2018,4,7,12,45,469.0,312.5,4.4,16.95,710.0,748.33,583.16
2018,4,7,13,0,582.0,260.0,4.4,16.9,750.0,828.01,643.85
2018,4,7,13,15,532.0,274.5,4.4,16.8,715.5,808.48,629.27
2018,4,7,13,30,482.0,289.0,4.4,16.7,681.0,789.85,615.71
2018,4,7,13,45,560.0,253.0,4.4,16.65,695.5,842.73,657.15
2018,4,7,14,0,638.0,217.0,4.4,16.6,710.0,902.54,702.59
2018,4,7,14,15,712.0,187.0,4.4,16.45,717.0,953.83,740.19
2018,4,7,14,30,786.0,157.0,4.4,16.3,724.0,1000.05,773.96
2018,4,7,14,45,775.5,152.0,4.4,16.15,687.0,984.72,764.84
2018,4,7,15,0,765.0,147.0,4.4,16.0,650.0,965.72,753.69
2018,4,7,15,15,745.0,143.5,4.4,16.0,606.5,935.57,734.24
2018,4,7,15,30,725.0,140.0,4.4,16.0,563.0,902.36,712.57
2018,4,7,15,45,703.5,133.5,4.35,15.65,516.0,861.55,685.77
2018,4,7,16,0,682.0,127.0,4.3,15.3,469.0,818.34,656.88
2018,4,7,16,15,650.0,120.0,4.2,15.05,418.5,763.06,617.93
2018,4,7,16,30,618.0,113.0,4.1,14.8,368.0,706.65,577.46
2018,4,7,16,45,571.5,105.5,4.05,14.55,316.0,636.87,525.67
2018,4,7,17,0,525.0,98.0,4.0,14.3,264.0,562.47,468.53
2018,4,7,17,15,454.5,88.5,3.8,13.95,213.5,477.45,399.5
2018,4,7,17,30,384.0,79.0,3.6,13.6,163.0,397.32,331.87
2018,4,7,17,45,285.0,65.0,3.35,13.2,118.0,298.65,246.57
2018,4,7,18,0,186.0,51.0,3.1,12.8,73.0,200.3,158.81
2018,4,7,18,15,107.0,32.0,3.0,12.55,43.5,118.76,51.3
2018,4,7,18,30,28.0,13.0,2.9,12.3,14.0,24.18,0.0
2018,4,7,18,45,14.0,6.5,2.75,12.05,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.95,10.4,12.5,8.26,0.0
2018,4,8,6,0,89.0,21.0,3.0,10.7,25.0,15.66,0.0
2018,4,8,6,15,199.0,37.0,3.15,11.1,61.5,27.83,16.81
2018,4,8,6,30,309.0,53.0,3.3,11.5,98.0,39.87,29.4
2018,4,8,6,45,400.5,63.0,3.5,11.85,146.0,47.66,36.96
2018,4,8,7,0,492.0,73.0,3.7,12.2,194.0,58.25,46.73
2018,4,8,7,15,552.0,80.5,3.7,12.5,246.0,63.56,51.57
2018,4,8,7,30,612.0,88.0,3.7,12.8,298.0,68.88,56.24
2018,4,8,7,45,654.0,94.0,3.75,13.05,351.0,72.81,59.56
2018,4,8,8,0,696.0,100.0,3.8,13.3,404.0,76.71,62.77
2018,4,8,8,15,724.5,104.5,3.8,13.65,454.0,79.28,64.74
2018,4,8,8,30,753.0,109.0,3.8,14.0,504.0,81.79,66.63
2018,4,8,8,45,772.5,113.0,3.75,14.3,550.5,121.4,77.44
2018,4,8,9,0,792.0,117.0,3.7,14.6,597.0,181.29,111.45
2018,4,8,9,15,811.0,118.5,3.65,14.9,639.5,241.49,158.01
2018,4,8,9,30,830.0,120.0,3.6,15.2,682.0,303.51,211.34
2018,4,8,9,45,848.5,119.0,3.55,15.5,720.0,365.02,265.86
2018,4,8,10,0,867.0,118.0,3.5,15.8,758.0,427.59,320.9
2018,4,8,10,15,875.5,120.0,3.5,16.0,788.0,488.56,373.8
2018,4,8,10,30,884.0,122.0,3.5,16.2,818.0,547.88,423.88
2018,4,8,10,45,888.5,124.0,3.5,16.45,840.5,604.07,469.94
2018,4,8,11,0,893.0,126.0,3.5,16.7,863.0,658.67,513.34
2018,4,8,11,15,896.5,127.0,3.45,16.85,878.0,709.99,553.07
2018,4,8,11,30,900.0,128.0,3.4,17.0,893.0,759.17,590.13
2018,4,8,11,45,901.5,128.5,3.4,17.15,900.0,804.06,623.43
2018,4,8,12,0,903.0,129.0,3.4,17.3,907.0,846.21,652.6
2018,4,8,12,15,903.5,128.5,3.4,17.45,906.5,883.73,678.19
2018,4,8,12,30,904.0,128.0,3.4,17.6,906.0,918.06,701.45
2018,4,8,12,45,903.5,126.5,3.4,17.7,897.0,947.2,721.22
2018,4,8,13,0,903.0,125.0,3.4,17.8,888.0,972.74,738.56
2018,4,8,13,15,898.0,124.5,3.4,17.8,871.0,991.28,751.49
2018,4,8,13,30,893.0,124.0,3.4,17.8,854.0,1005.88,761.92
2018,4,8,13,45,885.5,123.0,3.4,17.8,829.0,1013.55,767.82
2018,4,8,14,0,878.0,122.0,3.4,17.8,804.0,1017.17,771.2
2018,4,8,14,15,866.5,120.5,3.45,17.75,771.0,1026.72,779.36
2018,4,8,14,30,855.0,119.0,3.5,17.7,738.0,1017.71,775.04
2018,4,8,14,45,840.0,117.0,3.55,17.65,699.0,1000.69,765.51
2018,4,8,15,0,825.0,115.0,3.6,17.6,660.0,979.89,753.5
2018,4,8,15,15,807.5,112.5,3.6,17.6,616.5,952.49,736.45
2018,4,8,15,30,790.0,110.0,3.6,17.6,573.0,921.8,717.08
2018,4,8,15,45,763.5,107.0,3.8,17.25,524.5,878.95,690.98
2018,4,8,16,0,737.0,104.0,4.0,16.9,476.0,840.42,667.4
2018,4,8,16,15,701.0,100.5,4.05,16.55,424.5,784.57,629.64
2018,4,8,16,30,665.0,97.0,4.1,16.2,373.0,727.74,590.2
2018,4,8,16,45,614.5,92.5,4.15,15.85,320.5,657.1,538.87
2018,4,8,17,0,564.0,88.0,4.2,15.5,268.0,587.3,486.37
2018,4,8,17,15,495.5,80.0,4.1,14.95,217.0,501.61,418.38
2018,4,8,17,30,427.0,72.0,4.0,14.4,166.0,417.21,348.19
2018,4,8,17,45,325.5,59.5,3.9,13.8,120.0,316.72,261.88
2018,4,8,18,0,224.0,47.0,3.8,13.2,74.0,226.41,180.61
2018,4,8,18,15,133.0,30.5,3.65,12.9,44.5,138.46,69.55
2018,4,8,18,30,42.0,14.0,3.5,12.6,15.0,31.84,0.0
2018,4,8,18,45,21.0,7.0,3.4,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,9,5,45,2.5,8.0,1.15,11.75,8.0,6.29,0.0
2018,4,9,6,0,5.0,16.0,1.1,12.0,16.0,12.28,0.0
2018,4,9,6,15,33.5,33.5,1.2,12.55,38.0,24.95,14.86
2018,4,9,6,30,62.0,51.0,1.3,13.1,60.0,37.51,27.27
2018,4,9,6,45,54.5,69.0,1.4,13.65,79.5,50.36,39.15
2018,4,9,7,0,47.0,87.0,1.5,14.2,99.0,62.82,50.44
2018,4,9,7,15,84.5,112.0,1.5,14.6,139.0,78.45,64.31
2018,4,9,7,30,122.0,137.0,1.5,15.0,179.0,94.49,78.23
2018,4,9,7,45,101.0,156.0,1.55,15.35,194.5,105.94,87.92
2018,4,9,8,0,80.0,175.0,1.6,15.7,210.0,120.27,99.92
2018,4,9,8,15,123.0,203.0,1.6,16.1,264.5,133.53,110.79
2018,4,9,8,30,166.0,231.0,1.6,16.5,319.0,149.62,123.91
2018,4,9,8,45,202.5,250.5,1.55,16.9,367.5,172.5,131.35
2018,4,9,9,0,239.0,270.0,1.5,17.3,416.0,208.58,154.33
2018,4,9,9,15,350.0,258.0,1.5,17.75,488.0,241.54,174.55
2018,4,9,9,30,461.0,246.0,1.5,18.2,560.0,290.26,209.85
2018,4,9,9,45,520.0,241.0,1.45,18.6,612.5,342.4,251.24
2018,4,9,10,0,579.0,236.0,1.4,19.0,665.0,400.81,297.66
2018,4,9,10,15,677.0,205.5,1.4,19.35,726.5,465.25,348.08
2018,4,9,10,30,775.0,175.0,1.4,19.7,788.0,536.62,403.16
2018,4,9,10,45,827.0,155.5,1.35,20.1,826.5,598.47,450.09
2018,4,9,11,0,879.0,136.0,1.3,20.5,865.0,657.49,493.84
2018,4,9,11,15,841.5,157.5,1.3,20.75,865.0,705.3,528.0
2018,4,9,11,30,804.0,179.0,1.3,21.0,865.0,741.86,553.43
2018,4,9,11,45,798.0,184.5,1.3,21.3,870.0,783.16,581.71
2018,4,9,12,0,792.0,190.0,1.3,21.6,875.0,821.43,607.21
2018,4,9,12,15,698.0,235.5,1.25,21.8,839.0,827.67,608.65
2018,4,9,12,30,604.0,281.0,1.2,22.0,803.0,816.1,598.53
2018,4,9,12,45,611.0,271.5,1.2,22.2,794.5,839.99,614.9
2018,4,9,13,0,618.0,262.0,1.2,22.4,786.0,861.11,628.93
2018,4,9,13,15,677.0,230.5,1.1,22.6,794.5,908.38,659.54
2018,4,9,13,30,736.0,199.0,1.0,22.8,803.0,952.53,686.03
2018,4,9,13,45,630.5,236.5,0.9,22.95,743.0,900.68,650.12
2018,4,9,14,0,525.0,274.0,0.8,23.1,683.0,837.28,606.63
2018,4,9,14,15,464.0,284.0,0.75,23.1,635.0,793.69,578.03
2018,4,9,14,30,403.0,294.0,0.7,23.1,587.0,724.8,532.54
2018,4,9,14,45,371.0,286.0,0.65,23.1,545.0,687.22,508.11
2018,4,9,15,0,339.0,278.0,0.6,23.1,503.0,648.12,481.99
2018,4,9,15,15,390.5,243.5,0.6,23.1,486.0,659.68,493.36
2018,4,9,15,30,442.0,209.0,0.6,23.1,469.0,691.48,517.4
2018,4,9,15,45,423.0,195.0,0.9,22.8,427.5,651.14,494.78
2018,4,9,16,0,404.0,181.0,1.2,22.5,386.0,609.46,470.41
2018,4,9,16,15,369.0,165.5,1.4,21.85,338.0,550.78,431.73
2018,4,9,16,30,334.0,150.0,1.6,21.2,290.0,471.48,376.24
2018,4,9,16,45,344.5,128.5,1.85,20.6,256.0,465.59,374.86
2018,4,9,17,0,355.0,107.0,2.1,20.0,222.0,436.22,354.54
2018,4,9,17,15,327.0,90.5,2.2,19.2,181.5,381.72,312.3
2018,4,9,17,30,299.0,74.0,2.3,18.4,141.0,328.52,269.14
2018,4,9,17,45,249.5,58.0,2.4,17.55,104.0,263.67,214.21
2018,4,9,18,0,200.0,42.0,2.5,16.7,67.0,203.41,160.14
2018,4,9,18,15,131.5,28.0,2.45,16.3,41.5,134.16,73.09
2018,4,9,18,30,63.0,14.0,2.4,15.9,16.0,42.1,0.0
2018,4,9,18,45,31.5,7.0,2.3,15.55,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.5,2.0,12.95,7.5,5.9,0.0
2018,4,10,6,0,4.0,15.0,2.0,13.1,15.0,11.45,0.0
2018,4,10,6,15,9.5,26.0,2.05,13.4,27.0,20.05,11.02
2018,4,10,6,30,15.0,37.0,2.1,13.7,39.0,28.41,19.3
2018,4,10,6,45,20.5,45.5,2.2,13.95,50.0,34.99,25.52
2018,4,10,7,0,26.0,54.0,2.3,14.2,61.0,41.49,31.51
2018,4,10,7,15,13.0,56.5,2.4,14.4,60.0,43.51,33.36
2018,4,10,7,30,0.0,59.0,2.5,14.6,59.0,45.19,34.8
2018,4,10,7,45,0.0,77.0,2.6,14.8,77.0,59.01,46.94
2018,4,10,8,0,0.0,95.0,2.7,15.0,95.0,72.08,58.25
2018,4,10,8,15,0.0,102.5,2.8,15.1,102.5,77.73,62.96
2018,4,10,8,30,0.0,110.0,2.9,15.2,110.0,83.33,67.6
2018,4,10,8,45,0.0,110.5,2.95,15.35,110.5,84.09,64.9
2018,4,10,9,0,0.0,111.0,3.0,15.5,111.0,84.81,65.26
2018,4,10,9,15,0.0,85.0,3.0,15.6,85.0,65.51,49.08
2018,4,10,9,30,0.0,59.0,3.0,15.7,59.0,45.41,32.28
2018,4,10,9,45,5.5,122.0,3.0,15.8,126.0,95.4,73.28
2018,4,10,10,0,11.0,185.0,3.0,15.9,193.0,145.03,113.36
2018,4,10,10,15,39.5,268.5,2.95,15.95,299.5,221.5,174.08
2018,4,10,10,30,68.0,352.0,2.9,16.0,406.0,303.32,238.01
2018,4,10,10,45,64.0,358.5,2.85,16.1,410.5,314.73,246.6
2018,4,10,11,0,60.0,365.0,2.8,16.2,415.0,325.58,254.88
2018,4,10,11,15,42.0,341.5,2.8,16.2,377.0,302.38,236.76
2018,4,10,11,30,24.0,318.0,2.8,16.2,339.0,267.08,209.1
2018,4,10,11,45,24.5,323.0,2.8,16.2,344.5,285.25,223.35
2018,4,10,12,0,25.0,328.0,2.8,16.2,350.0,294.41,230.43
2018,4,10,12,15,22.0,308.0,2.85,16.1,327.0,265.01,207.68
2018,4,10,12,30,19.0,288.0,2.9,16.0,304.0,247.75,194.38
2018,4,10,12,45,12.5,232.5,2.95,15.95,243.0,196.9,154.32
2018,4,10,13,0,6.0,177.0,3.0,15.9,182.0,145.67,113.44
2018,4,10,13,15,16.5,237.5,3.1,15.85,251.0,207.02,163.09
2018,4,10,13,30,27.0,298.0,3.2,15.8,320.0,291.21,229.86
2018,4,10,13,45,27.5,297.5,3.3,15.7,319.5,294.39,232.54
2018,4,10,14,0,28.0,297.0,3.4,15.6,319.0,297.58,235.53
2018,4,10,14,15,18.5,257.0,3.5,15.5,271.5,231.26,183.34
2018,4,10,14,30,9.0,217.0,3.6,15.4,224.0,186.76,147.9
2018,4,10,14,45,14.5,221.5,3.7,15.3,231.5,197.57,157.33
2018,4,10,15,0,20.0,226.0,3.8,15.2,239.0,208.77,167.04
2018,4,10,15,15,53.0,238.0,3.8,15.2,270.0,275.83,222.77
2018,4,10,15,30,86.0,250.0,3.8,15.2,301.0,324.61,263.37
2018,4,10,15,45,85.0,231.5,3.95,15.05,278.5,305.8,249.22
2018,4,10,16,0,84.0,213.0,4.1,14.9,256.0,286.65,234.85
2018,4,10,16,15,137.5,188.5,4.05,14.75,250.0,328.18,271.22
2018,4,10,16,30,191.0,164.0,4.0,14.6,244.0,344.92,287.38
2018,4,10,16,45,245.5,129.0,4.0,14.45,218.0,362.78,304.19
2018,4,10,17,0,300.0,94.0,4.0,14.3,192.0,375.5,316.23
2018,4,10,17,15,222.0,69.5,3.8,13.9,135.0,274.74,231.82
2018,4,10,17,30,144.0,45.0,3.6,13.5,78.0,160.85,134.69
2018,4,10,17,45,232.5,45.5,3.4,13.1,82.0,233.32,194.22
2018,4,10,18,0,321.0,46.0,3.2,12.7,86.0,280.69,226.45
2018,4,10,18,15,203.0,32.0,3.15,12.4,53.0,179.75,108.7
2018,4,10,18,30,85.0,18.0,3.1,12.1,20.0,55.92,0.0
2018,4,10,18,45,42.5,9.0,3.05,11.75,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,11,5,45,11.0,9.5,2.85,11.0,10.0,7.47,0.0
2018,4,11,6,0,22.0,19.0,2.8,11.1,20.0,14.51,0.0
2018,4,11,6,15,27.0,36.0,2.85,11.4,39.0,26.83,17.05
2018,4,11,6,30,32.0,53.0,2.9,11.7,58.0,39.04,28.9
2018,4,11,6,45,101.5,73.0,2.95,11.95,97.5,53.03,41.87
2018,4,11,7,0,171.0,93.0,3.0,12.2,137.0,66.06,53.78
2018,4,11,7,15,231.5,106.5,2.9,12.35,180.5,75.58,62.35
2018,4,11,7,30,292.0,120.0,2.8,12.5,224.0,85.01,70.63
2018,4,11,7,45,315.0,144.0,2.7,12.7,272.0,99.89,83.55
2018,4,11,8,0,338.0,168.0,2.6,12.9,320.0,114.23,95.79
2018,4,11,8,15,364.5,183.0,2.55,13.0,364.0,123.12,103.16
2018,4,11,8,30,391.0,198.0,2.5,13.1,408.0,126.75,105.91
2018,4,11,8,45,315.5,233.0,2.45,13.2,412.0,164.65,124.13
2018,4,11,9,0,240.0,268.0,2.4,13.3,416.0,203.05,152.52
2018,4,11,9,15,306.0,276.0,2.5,13.45,478.0,243.9,181.79
2018,4,11,9,30,372.0,284.0,2.6,13.6,540.0,292.98,219.83
2018,4,11,9,45,351.5,300.5,2.75,13.7,552.5,328.06,250.83
2018,4,11,10,0,331.0,317.0,2.9,13.8,565.0,360.66,279.43
2018,4,11,10,15,253.5,352.5,3.1,13.85,547.0,379.0,296.79
2018,4,11,10,30,176.0,388.0,3.3,13.9,529.0,386.27,304.05
2018,4,11,10,45,181.5,400.0,3.55,13.95,548.5,415.73,327.78
2018,4,11,11,0,187.0,412.0,3.8,14.0,568.0,445.69,351.61
2018,4,11,11,15,249.0,405.0,3.95,13.95,617.0,506.02,399.23
2018,4,11,11,30,311.0,398.0,4.1,13.9,666.0,565.13,445.71
2018,4,11,11,45,294.5,408.5,4.25,13.9,663.5,584.28,460.55
2018,4,11,12,0,278.0,419.0,4.4,13.9,661.0,601.31,473.83
2018,4,11,12,15,227.0,422.5,4.45,13.9,620.0,566.51,447.25
2018,4,11,12,30,176.0,426.0,4.5,13.9,579.0,540.26,426.75
2018,4,11,12,45,134.5,416.0,4.6,13.9,532.0,505.77,400.15
2018,4,11,13,0,93.0,406.0,4.7,13.9,485.0,447.9,355.35
2018,4,11,13,15,183.5,382.5,4.75,13.85,535.0,538.42,428.56
2018,4,11,13,30,274.0,359.0,4.8,13.8,585.0,632.81,503.15
2018,4,11,13,45,371.5,329.5,4.8,13.75,626.5,707.88,562.78
2018,4,11,14,0,469.0,300.0,4.8,13.7,668.0,805.17,637.65
2018,4,11,14,15,407.5,305.0,4.85,13.7,615.5,755.73,600.44
2018,4,11,14,30,346.0,310.0,4.9,13.7,563.0,682.72,546.25
2018,4,11,14,45,252.5,307.5,4.95,13.65,487.0,590.37,475.21
2018,4,11,15,0,159.0,305.0,5.0,13.6,411.0,474.03,383.99
2018,4,11,15,15,173.5,281.5,5.0,13.6,390.5,464.6,378.68
2018,4,11,15,30,188.0,258.0,5.0,13.6,370.0,453.59,371.76
2018,4,11,15,45,168.5,238.5,5.05,13.5,332.5,413.55,340.7
2018,4,11,16,0,149.0,219.0,5.1,13.4,295.0,373.48,309.23
2018,4,11,16,15,84.0,170.0,5.15,13.25,212.0,237.97,197.74
2018,4,11,16,30,19.0,121.0,5.2,13.1,129.0,116.14,94.14
2018,4,11,16,45,9.5,69.5,5.2,13.0,73.5,61.15,47.3
2018,4,11,17,0,0.0,18.0,5.2,12.9,18.0,13.69,6.18
2018,4,11,17,15,2.0,31.5,5.3,12.65,32.0,25.5,16.46
2018,4,11,17,30,4.0,45.0,5.4,12.4,46.0,37.21,26.5
2018,4,11,17,45,2.5,39.5,5.5,12.2,40.0,31.83,21.54
2018,4,11,18,0,1.0,34.0,5.6,12.0,34.0,27.89,17.56
2018,4,11,18,15,0.5,21.0,5.55,11.75,21.0,16.37,5.33
2018,4,11,18,30,0.0,8.0,5.5,11.5,8.0,6.29,0.0
2018,4,11,18,45,0.0,4.0,5.4,11.3,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,12,5,45,67.0,13.5,3.4,8.85,17.5,10.62,0.0
2018,4,12,6,0,134.0,27.0,3.4,9.2,35.0,20.32,2.0
2018,4,12,6,15,252.0,41.5,3.55,9.6,75.5,31.34,21.26
2018,4,12,6,30,370.0,56.0,3.7,10.0,116.0,42.45,32.19
2018,4,12,6,45,450.5,65.0,3.85,10.35,165.0,52.24,41.46
2018,4,12,7,0,531.0,74.0,4.0,10.7,214.0,59.01,47.78
2018,4,12,7,15,584.5,81.0,4.05,10.95,266.5,63.96,52.26
2018,4,12,7,30,638.0,88.0,4.1,11.2,319.0,68.88,56.57
2018,4,12,7,45,673.5,94.5,4.1,11.45,371.0,73.11,60.14
2018,4,12,8,0,709.0,101.0,4.1,11.7,423.0,77.24,63.57
2018,4,12,8,15,711.0,111.0,4.05,11.95,465.0,82.85,68.25
2018,4,12,8,30,713.0,121.0,4.0,12.2,507.0,88.08,72.55
2018,4,12,8,45,650.0,150.5,3.95,12.4,526.0,132.47,89.57
2018,4,12,9,0,587.0,180.0,3.9,12.6,545.0,192.04,129.57
2018,4,12,9,15,486.0,229.0,3.85,12.8,545.0,246.8,177.37
2018,4,12,9,30,385.0,278.0,3.8,13.0,545.0,292.38,220.07
2018,4,12,9,45,301.5,291.0,3.75,13.2,506.5,305.59,235.64
2018,4,12,10,0,218.0,304.0,3.7,13.4,468.0,308.36,241.54
2018,4,12,10,15,375.0,273.0,3.7,13.55,568.5,378.26,296.57
2018,4,12,10,30,532.0,242.0,3.7,13.7,669.0,463.27,364.2
2018,4,12,10,45,469.5,278.5,3.7,13.9,663.0,493.26,389.02
2018,4,12,11,0,407.0,315.0,3.7,14.1,657.0,516.32,407.39
2018,4,12,11,15,444.5,310.5,3.75,14.15,689.5,566.85,447.32
2018,4,12,11,30,482.0,306.0,3.8,14.2,722.0,619.46,488.21
2018,4,12,11,45,537.0,288.5,3.9,14.25,755.5,675.87,532.04
2018,4,12,12,0,592.0,271.0,4.0,14.3,789.0,736.77,578.65
2018,4,12,12,15,686.5,233.5,4.15,14.3,833.5,813.39,637.41
2018,4,12,12,30,781.0,196.0,4.3,14.3,878.0,881.84,689.73
2018,4,12,12,45,771.0,200.0,4.45,14.35,867.0,915.35,714.42
2018,4,12,13,0,761.0,204.0,4.6,14.4,856.0,936.13,730.38
2018,4,12,13,15,795.5,184.5,4.65,14.35,854.5,961.81,749.53
2018,4,12,13,30,830.0,165.0,4.7,14.3,853.0,995.53,774.41
2018,4,12,13,45,825.5,161.0,4.8,14.25,828.5,1002.77,781.13
2018,4,12,14,0,821.0,157.0,4.9,14.2,804.0,1006.01,785.38
2018,4,12,14,15,811.0,154.0,4.9,14.15,772.0,1000.8,782.99
2018,4,12,14,30,801.0,151.0,4.9,14.1,740.0,991.62,777.99
2018,4,12,14,45,789.0,147.0,4.95,14.0,702.0,975.59,768.8
2018,4,12,15,0,777.0,143.0,5.0,13.9,664.0,964.58,763.35
2018,4,12,15,15,757.5,139.5,5.0,13.9,620.5,934.72,743.6
2018,4,12,15,30,738.0,136.0,5.0,13.9,577.0,901.79,721.65
2018,4,12,15,45,717.0,130.0,4.95,13.65,530.0,861.8,694.67
2018,4,12,16,0,696.0,124.0,4.9,13.4,483.0,819.42,665.61
2018,4,12,16,15,666.5,118.0,4.85,13.25,433.0,767.37,628.5
2018,4,12,16,30,637.0,112.0,4.8,13.1,383.0,714.05,589.71
2018,4,12,16,45,595.5,104.0,4.7,12.9,331.0,647.79,539.71
2018,4,12,17,0,554.0,96.0,4.6,12.7,279.0,581.95,488.66
2018,4,12,17,15,492.0,86.5,4.45,12.3,228.0,495.33,418.31
2018,4,12,17,30,430.0,77.0,4.3,11.9,177.0,419.93,354.45
2018,4,12,17,45,342.0,64.5,4.1,11.55,131.0,328.73,274.97
2018,4,12,18,0,254.0,52.0,3.9,11.2,85.0,246.1,200.2
2018,4,12,18,15,156.5,35.0,3.85,10.95,52.5,159.39,106.27
2018,4,12,18,30,59.0,18.0,3.8,10.7,20.0,42.88,0.0
2018,4,12,18,45,29.5,9.0,3.75,10.45,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.6,7.65,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.6,8.1,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.0,2.55,8.55,21.0,12.59,0.0
2018,4,13,6,0,143.0,29.0,2.5,9.0,39.0,21.81,5.56
2018,4,13,6,15,254.0,43.0,2.55,9.55,78.5,32.43,22.41
2018,4,13,6,30,365.0,57.0,2.6,10.1,118.0,43.13,32.86
2018,4,13,6,45,446.5,66.0,2.65,10.65,167.0,52.89,42.05
2018,4,13,7,0,528.0,75.0,2.7,11.2,216.0,59.66,48.29
2018,4,13,7,15,582.0,81.5,2.85,11.75,268.5,64.2,52.31
2018,4,13,7,30,636.0,88.0,3.0,12.3,321.0,68.76,56.2
2018,4,13,7,45,674.5,93.5,3.1,12.9,373.5,72.34,59.1
2018,4,13,8,0,713.0,99.0,3.2,13.5,426.0,75.88,61.89
2018,4,13,8,15,740.0,103.0,3.2,13.9,476.0,78.14,63.56
2018,4,13,8,30,767.0,107.0,3.2,14.3,526.0,87.06,71.03
2018,4,13,8,45,787.0,110.5,3.2,14.7,572.5,121.69,76.25
2018,4,13,9,0,807.0,114.0,3.2,15.1,619.0,181.92,110.69
2018,4,13,9,15,825.0,115.5,3.15,15.4,661.5,242.55,157.61
2018,4,13,9,30,843.0,117.0,3.1,15.7,704.0,304.81,211.0
2018,4,13,9,45,860.0,116.5,3.05,16.05,741.5,366.6,265.48
2018,4,13,10,0,877.0,116.0,3.0,16.4,779.0,430.55,321.17
2018,4,13,10,15,884.5,117.0,2.95,16.65,808.0,489.46,371.97
2018,4,13,10,30,892.0,118.0,2.9,16.9,837.0,547.5,420.47
2018,4,13,10,45,896.0,120.0,2.85,17.15,858.5,603.29,465.62
2018,4,13,11,0,900.0,122.0,2.8,17.4,880.0,657.4,507.97
2018,4,13,11,15,902.5,123.5,2.8,17.6,894.5,708.25,546.92
2018,4,13,11,30,905.0,125.0,2.8,17.8,909.0,756.85,583.18
2018,4,13,11,45,905.5,126.0,2.75,18.0,915.5,801.09,615.15
2018,4,13,12,0,906.0,127.0,2.7,18.2,922.0,842.52,642.96
2018,4,13,12,15,905.0,126.5,2.75,18.35,920.0,878.41,667.37
2018,4,13,12,30,904.0,126.0,2.8,18.5,918.0,911.0,689.48
2018,4,13,12,45,901.5,125.5,2.8,18.6,908.0,938.81,708.06
2018,4,13,13,0,899.0,125.0,2.8,18.7,898.0,962.97,724.22
2018,4,13,13,15,894.0,124.5,2.8,18.8,880.5,981.04,736.36
