Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,15,95.5,258.5,2.7,15.55,315.5,169.85,141.13
2018,5,13,8,30,107.0,282.0,2.7,15.9,350.0,183.23,151.75
2018,5,13,8,45,131.5,305.5,2.7,16.25,395.0,196.1,151.54
2018,5,13,9,0,156.0,329.0,2.7,16.6,440.0,227.43,172.52
2018,5,13,9,15,195.5,345.0,2.7,16.85,492.0,261.22,196.48
2018,5,13,9,30,235.0,361.0,2.7,17.1,544.0,299.98,225.56
2018,5,13,9,45,374.5,323.0,2.75,17.4,629.0,336.31,250.87
2018,5,13,10,0,514.0,285.0,2.8,17.7,714.0,390.06,291.78
2018,5,13,10,15,643.0,231.0,2.85,17.9,785.0,444.04,334.68
2018,5,13,10,30,772.0,177.0,2.9,18.1,856.0,509.93,387.25
2018,5,13,10,45,745.0,195.0,2.95,18.3,862.5,554.82,424.03
2018,5,13,11,0,718.0,213.0,3.0,18.5,869.0,596.27,457.02
2018,5,13,11,15,768.0,189.5,3.05,18.6,900.0,647.03,496.83
2018,5,13,11,30,818.0,166.0,3.1,18.7,931.0,702.15,539.04
2018,5,13,11,45,862.5,142.0,3.15,18.85,952.5,744.19,571.45
2018,5,13,12,0,907.0,118.0,3.2,19.0,974.0,795.48,609.51
2018,5,13,12,15,900.0,122.5,3.25,18.95,970.0,828.37,632.59
2018,5,13,12,30,893.0,127.0,3.3,18.9,966.0,857.91,653.44
2018,5,13,12,45,832.0,159.0,3.35,18.9,934.5,875.35,665.82
2018,5,13,13,0,771.0,191.0,3.4,18.9,903.0,874.92,666.02
2018,5,13,13,15,609.5,262.0,3.4,18.8,818.5,824.59,628.77
2018,5,13,13,30,448.0,333.0,3.4,18.7,734.0,753.25,575.82
2018,5,13,13,45,428.0,326.5,3.45,18.6,701.0,739.69,567.59
2018,5,13,14,0,408.0,320.0,3.5,18.5,668.0,723.24,556.86
2018,5,13,14,15,619.0,225.5,3.5,18.35,732.0,844.12,649.69
2018,5,13,14,30,830.0,131.0,3.5,18.2,796.0,943.24,720.61
2018,5,13,14,45,820.0,128.5,3.5,18.05,760.0,930.35,712.56
2018,5,13,15,0,810.0,126.0,3.5,17.9,724.0,913.89,703.04
2018,5,13,15,15,795.5,123.0,3.5,17.9,682.0,889.33,687.51
2018,5,13,15,30,781.0,120.0,3.5,17.9,640.0,861.64,669.81
2018,5,13,15,45,764.0,116.0,3.5,17.45,595.0,827.76,648.71
2018,5,13,16,0,747.0,112.0,3.5,17.0,550.0,791.32,625.53
2018,5,13,16,15,724.0,107.5,3.45,16.7,501.5,751.84,599.18
2018,5,13,16,30,701.0,103.0,3.4,16.4,453.0,706.04,567.71
2018,5,13,16,45,670.5,97.5,3.4,16.1,403.0,652.1,529.65
2018,5,13,17,0,640.0,92.0,3.4,15.8,353.0,597.85,489.6
2018,5,13,17,15,596.0,86.0,3.35,15.45,302.5,533.85,440.13
2018,5,13,17,30,552.0,80.0,3.3,15.1,252.0,471.45,390.28
2018,5,13,17,45,491.0,72.0,3.25,14.7,204.0,398.92,330.41
2018,5,13,18,0,430.0,64.0,3.2,14.3,156.0,330.56,271.93
2018,5,13,18,15,340.5,53.0,3.05,14.0,114.0,247.84,200.0
2018,5,13,18,30,251.0,42.0,2.9,13.7,72.0,178.89,137.54
2018,5,13,18,45,155.5,28.0,2.8,13.35,44.0,108.16,52.73
2018,5,13,19,0,60.0,14.0,2.7,13.0,16.0,30.41,0.0
2018,5,13,19,15,30.0,7.0,2.7,12.9,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.25,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.3,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.4,11.45,3.5,2.75,0.0
2018,5,14,5,30,0.0,6.0,2.4,11.6,6.0,4.54,0.0
2018,5,14,5,45,0.0,10.0,2.35,11.75,10.0,7.58,0.96
2018,5,14,6,0,0.0,14.0,2.3,11.9,14.0,10.62,3.84
2018,5,14,6,15,0.0,19.0,2.3,12.2,19.0,14.44,7.38
2018,5,14,6,30,0.0,24.0,2.3,12.5,24.0,18.26,10.88
2018,5,14,6,45,0.0,35.0,2.25,12.75,35.0,26.7,18.49
2018,5,14,7,0,0.0,46.0,2.2,13.0,46.0,35.17,26.04
2018,5,14,7,15,0.0,52.5,2.2,13.35,52.5,40.19,30.4
2018,5,14,7,30,0.0,59.0,2.2,13.7,59.0,45.22,34.71
2018,5,14,7,45,0.0,65.0,2.2,14.0,65.0,49.88,38.66
2018,5,14,8,0,0.0,71.0,2.2,14.3,71.0,54.56,42.57
2018,5,14,8,15,0.0,80.5,2.25,14.65,80.5,61.96,48.82
2018,5,14,8,30,0.0,90.0,2.3,15.0,90.0,69.38,55.03
2018,5,14,8,45,0.0,109.0,2.4,15.3,109.0,83.46,63.89
2018,5,14,9,0,0.0,128.0,2.5,15.6,128.0,97.4,75.08
2018,5,14,9,15,2.0,150.0,2.55,15.9,151.5,113.97,88.21
2018,5,14,9,30,4.0,172.0,2.6,16.2,175.0,130.91,101.55
2018,5,14,9,45,8.5,212.0,2.7,16.45,219.0,161.95,126.05
2018,5,14,10,0,13.0,252.0,2.8,16.7,263.0,193.81,150.99
2018,5,14,10,15,14.0,265.5,2.9,16.85,277.5,206.09,160.45
2018,5,14,10,30,15.0,279.0,3.0,17.0,292.0,218.63,170.14
2018,5,14,10,45,15.5,283.5,3.1,17.2,297.5,224.47,174.53
2018,5,14,11,0,16.0,288.0,3.2,17.4,303.0,230.34,178.97
2018,5,14,11,15,19.5,314.5,3.25,17.45,333.0,254.95,198.11
2018,5,14,11,30,23.0,341.0,3.3,17.5,363.0,280.31,217.71
2018,5,14,11,45,28.5,359.0,3.35,17.6,386.0,308.72,239.57
2018,5,14,12,0,34.0,377.0,3.4,17.7,409.0,332.61,257.87
2018,5,14,12,15,46.5,397.5,3.45,17.7,441.5,364.97,282.88
2018,5,14,12,30,59.0,418.0,3.5,17.7,474.0,398.65,308.76
2018,5,14,12,45,72.5,427.5,3.55,17.7,495.5,424.64,328.85
2018,5,14,13,0,86.0,437.0,3.6,17.7,517.0,451.31,349.46
2018,5,14,13,15,111.0,437.0,3.65,17.6,538.0,497.74,385.22
2018,5,14,13,30,136.0,437.0,3.7,17.5,559.0,527.99,408.9
2018,5,14,13,45,294.0,367.5,3.7,17.4,621.5,634.37,492.85
2018,5,14,14,0,452.0,298.0,3.7,17.3,684.0,742.53,576.01
2018,5,14,14,15,640.0,214.5,3.7,17.15,739.5,851.85,659.51
2018,5,14,14,30,828.0,131.0,3.7,17.0,795.0,939.63,722.52
2018,5,14,14,45,818.0,128.0,3.75,16.85,759.0,926.25,714.46
2018,5,14,15,0,808.0,125.0,3.8,16.7,723.0,909.29,704.77
2018,5,14,15,15,793.5,122.5,3.8,16.7,681.5,885.33,689.49
2018,5,14,15,30,779.0,120.0,3.8,16.7,640.0,858.26,672.01
2018,5,14,15,45,762.0,116.5,3.8,16.3,595.5,825.02,651.0
2018,5,14,16,0,745.0,113.0,3.8,15.9,551.0,789.22,627.91
2018,5,14,16,15,722.5,108.5,3.8,15.6,503.0,750.32,601.96
2018,5,14,16,30,700.0,104.0,3.8,15.3,455.0,705.03,570.77
2018,5,14,16,45,658.0,101.0,3.8,15.0,402.5,645.28,527.85
2018,5,14,17,0,616.0,98.0,3.8,14.7,350.0,585.96,483.01
2018,5,14,17,15,492.5,100.0,3.75,14.35,284.0,469.04,390.27
2018,5,14,17,30,369.0,102.0,3.7,14.0,218.0,370.93,309.76
2018,5,14,17,45,299.5,88.5,3.65,13.65,171.5,297.39,248.09
2018,5,14,18,0,230.0,75.0,3.6,13.3,125.0,217.17,179.46
2018,5,14,18,15,177.5,59.0,3.5,13.0,91.5,163.09,131.58
2018,5,14,18,30,125.0,43.0,3.4,12.7,58.0,114.31,87.34
2018,5,14,18,45,79.0,28.0,3.3,12.45,36.0,71.46,36.43
2018,5,14,19,0,33.0,13.0,3.2,12.2,14.0,20.86,0.0
2018,5,14,19,15,16.5,6.5,3.2,12.1,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.1,11.3,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.1,11.4,2.0,1.57,0.0
2018,5,15,5,15,0.0,6.0,2.2,11.75,6.0,4.72,0.0
2018,5,15,5,30,0.0,10.0,2.3,12.1,10.0,7.58,0.12
2018,5,15,5,45,0.0,17.5,2.4,12.45,17.5,13.3,5.95
2018,5,15,6,0,0.0,25.0,2.5,12.8,25.0,19.03,11.31
2018,5,15,6,15,0.0,33.0,2.45,13.1,33.0,25.16,16.96
2018,5,15,6,30,0.0,41.0,2.4,13.4,41.0,31.31,22.55
2018,5,15,6,45,3.0,67.0,2.35,13.65,68.0,51.32,40.46
2018,5,15,7,0,6.0,93.0,2.3,13.9,95.0,69.94,56.87
2018,5,15,7,15,9.0,120.0,2.25,14.15,124.0,88.8,73.26
2018,5,15,7,30,12.0,147.0,2.2,14.4,153.0,107.29,89.07
2018,5,15,7,45,14.0,166.5,2.2,14.7,174.0,120.77,100.3
2018,5,15,8,0,16.0,186.0,2.2,15.0,195.0,134.12,111.29
2018,5,15,8,15,20.0,210.5,2.2,15.25,222.5,150.45,124.72
2018,5,15,8,30,24.0,235.0,2.2,15.5,250.0,166.55,137.8
2018,5,15,8,45,33.5,261.5,2.2,15.8,284.5,175.87,137.85
2018,5,15,9,0,43.0,288.0,2.2,16.1,319.0,198.95,154.75
2018,5,15,9,15,53.5,312.5,2.3,16.35,353.0,222.92,172.67
2018,5,15,9,30,64.0,337.0,2.4,16.6,387.0,248.8,192.34
2018,5,15,9,45,94.0,367.0,2.45,16.85,444.0,285.97,220.32
2018,5,15,10,0,124.0,397.0,2.5,17.1,501.0,323.38,248.69
2018,5,15,10,15,135.0,414.0,2.6,17.25,530.5,353.8,272.3
2018,5,15,10,30,146.0,431.0,2.7,17.4,560.0,385.72,296.96
2018,5,15,10,45,141.5,440.0,2.8,17.6,567.5,405.31,312.13
2018,5,15,11,0,137.0,449.0,2.9,17.8,575.0,424.3,326.68
2018,5,15,11,15,140.5,458.0,3.0,17.9,588.5,447.78,344.59
2018,5,15,11,30,144.0,467.0,3.1,18.0,602.0,471.43,362.49
2018,5,15,11,45,170.0,470.0,3.2,18.1,630.5,506.6,389.24
2018,5,15,12,0,196.0,473.0,3.3,18.2,659.0,543.22,416.92
2018,5,15,12,15,205.5,470.5,3.4,18.2,665.0,563.34,432.33
2018,5,15,12,30,215.0,468.0,3.5,18.2,671.0,582.96,447.44
2018,5,15,12,45,219.5,462.5,3.55,18.2,667.5,595.03,456.86
2018,5,15,13,0,224.0,457.0,3.6,18.2,664.0,605.96,465.51
2018,5,15,13,15,229.0,446.0,3.7,18.1,654.5,611.11,470.4
2018,5,15,13,30,234.0,435.0,3.8,18.0,645.0,614.88,474.37
2018,5,15,13,45,450.0,325.5,3.85,17.95,715.5,756.62,583.89
2018,5,15,14,0,666.0,216.0,3.9,17.9,786.0,869.64,670.32
2018,5,15,14,15,756.0,168.0,3.9,17.7,793.0,904.29,695.79
2018,5,15,14,30,846.0,120.0,3.9,17.5,800.0,930.25,715.33
2018,5,15,14,45,837.0,117.0,3.9,17.3,764.0,917.96,708.33
2018,5,15,15,0,828.0,114.0,3.9,17.1,728.0,914.29,707.78
2018,5,15,15,15,814.0,111.5,3.9,17.1,686.5,890.53,692.57
2018,5,15,15,30,800.0,109.0,3.9,17.1,645.0,863.62,675.24
2018,5,15,15,45,785.0,105.5,3.9,16.6,600.5,831.77,655.52
2018,5,15,16,0,770.0,102.0,3.9,16.1,556.0,797.25,633.65
2018,5,15,16,15,750.5,98.0,3.85,15.8,509.0,756.02,605.82
2018,5,15,16,30,731.0,94.0,3.8,15.5,462.0,712.89,576.16
2018,5,15,16,45,704.0,88.5,3.8,15.25,412.0,664.49,541.97
2018,5,15,17,0,677.0,83.0,3.8,15.0,362.0,611.79,503.33
2018,5,15,17,15,638.0,77.5,3.75,14.7,312.0,550.65,455.85
2018,5,15,17,30,599.0,72.0,3.7,14.4,262.0,490.69,407.69
2018,5,15,17,45,513.0,67.5,3.6,14.15,209.5,405.58,337.06
2018,5,15,18,0,427.0,63.0,3.5,13.9,157.0,326.72,269.59
2018,5,15,18,15,253.0,52.5,3.35,13.7,104.5,202.86,163.9
2018,5,15,18,30,79.0,42.0,3.2,13.5,52.0,83.43,62.4
2018,5,15,18,45,53.5,26.5,3.1,13.3,32.0,52.45,27.07
2018,5,15,19,0,28.0,11.0,3.0,13.1,12.0,17.65,0.0
2018,5,15,19,15,14.0,5.5,2.9,12.95,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.35,11.55,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.3,11.7,7.0,5.51,0.0
2018,5,16,5,15,134.5,20.5,2.45,12.1,30.5,16.13,0.0
2018,5,16,5,30,233.0,34.0,2.6,12.5,54.0,25.79,14.33
2018,5,16,5,45,335.5,43.5,2.7,12.9,93.5,35.5,25.25
2018,5,16,6,0,438.0,53.0,2.8,13.3,133.0,43.07,32.57
2018,5,16,6,15,507.5,60.0,2.8,13.6,181.0,48.45,37.69
2018,5,16,6,30,577.0,67.0,2.8,13.9,229.0,53.89,42.66
2018,5,16,6,45,625.0,72.0,2.8,14.15,280.0,57.61,45.95
2018,5,16,7,0,673.0,77.0,2.8,14.4,331.0,61.36,49.15
2018,5,16,7,15,678.0,85.0,2.8,14.7,372.5,66.37,53.37
2018,5,16,7,30,683.0,93.0,2.8,15.0,414.0,71.07,57.26
2018,5,16,7,45,708.0,99.5,2.75,15.25,464.5,74.94,60.38
2018,5,16,8,0,733.0,106.0,2.7,15.5,515.0,85.23,69.04
2018,5,16,8,15,781.0,102.0,2.7,15.75,572.0,82.67,66.52
2018,5,16,8,30,829.0,98.0,2.7,16.0,629.0,80.5,64.38
2018,5,16,8,45,792.0,118.5,2.7,16.3,654.5,121.14,75.86
2018,5,16,9,0,755.0,139.0,2.7,16.6,680.0,182.75,112.53
2018,5,16,9,15,666.5,188.5,2.75,16.8,685.0,242.05,161.45
2018,5,16,9,30,578.0,238.0,2.8,17.0,690.0,297.96,211.46
2018,5,16,9,45,694.0,197.0,2.85,17.15,762.5,347.68,250.74
2018,5,16,10,0,810.0,156.0,2.9,17.3,835.0,411.35,302.53
2018,5,16,10,15,844.5,143.0,2.95,17.45,871.0,466.59,349.72
2018,5,16,10,30,879.0,130.0,3.0,17.6,907.0,522.6,396.69
2018,5,16,10,45,847.5,150.5,3.05,17.7,913.5,572.11,437.73
2018,5,16,11,0,816.0,171.0,3.1,17.8,920.0,615.86,473.05
2018,5,16,11,15,856.5,151.5,3.1,17.85,947.0,662.5,510.16
2018,5,16,11,30,897.0,132.0,3.1,17.9,974.0,716.82,551.9
2018,5,16,11,45,899.5,131.0,3.05,17.95,979.5,757.91,582.63
2018,5,16,12,0,902.0,130.0,3.0,18.0,985.0,796.46,610.95
2018,5,16,12,15,898.0,132.5,3.0,18.05,982.0,829.98,634.31
2018,5,16,12,30,894.0,135.0,3.0,18.1,979.0,860.32,655.13
2018,5,16,12,45,807.0,180.5,3.0,18.15,936.5,867.97,660.26
2018,5,16,13,0,720.0,226.0,3.0,18.2,894.0,866.46,658.22
2018,5,16,13,15,686.5,238.5,3.05,18.15,866.0,868.21,660.01
2018,5,16,13,30,653.0,251.0,3.1,18.1,838.0,865.61,658.73
2018,5,16,13,45,686.0,227.0,3.15,18.1,828.5,887.18,675.88
2018,5,16,14,0,719.0,203.0,3.2,18.1,819.0,904.92,689.82
2018,5,16,14,15,737.0,185.5,3.25,18.0,797.5,911.03,695.44
2018,5,16,14,30,755.0,168.0,3.3,17.9,776.0,904.69,692.68
2018,5,16,14,45,759.5,158.5,3.35,17.8,746.5,899.21,690.72
2018,5,16,15,0,764.0,149.0,3.4,17.7,717.0,889.98,686.26
2018,5,16,15,15,749.5,145.0,3.4,17.7,675.5,872.06,675.23
2018,5,16,15,30,735.0,141.0,3.4,17.7,634.0,844.18,657.23
2018,5,16,15,45,738.5,129.0,3.4,17.3,595.0,820.44,643.17
2018,5,16,16,0,742.0,117.0,3.4,16.9,556.0,793.17,626.41
2018,5,16,16,15,739.0,107.0,3.4,16.65,512.5,759.43,604.39
2018,5,16,16,30,736.0,97.0,3.4,16.4,469.0,722.82,579.95
2018,5,16,16,45,707.0,91.5,3.4,16.15,418.0,669.11,542.13
2018,5,16,17,0,678.0,86.0,3.4,15.9,367.0,614.9,502.61
2018,5,16,17,15,638.0,80.5,3.35,15.55,316.5,553.08,455.12
2018,5,16,17,30,598.0,75.0,3.3,15.2,266.0,492.49,406.94
2018,5,16,17,45,542.0,68.0,3.3,14.9,217.5,422.43,349.32
2018,5,16,18,0,486.0,61.0,3.3,14.6,169.0,356.02,292.56
2018,5,16,18,15,399.5,52.0,3.15,14.25,125.5,276.82,223.59
2018,5,16,18,30,313.0,43.0,3.0,13.9,82.0,204.9,158.94
2018,5,16,18,45,204.5,30.0,2.85,13.55,51.0,129.99,77.65
2018,5,16,19,0,96.0,17.0,2.7,13.2,20.0,44.13,0.0
2018,5,16,19,15,48.0,8.5,2.65,13.0,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.25,11.55,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.3,11.7,7.0,5.51,0.0
2018,5,17,5,15,116.5,21.0,2.45,12.1,30.0,15.86,0.0
2018,5,17,5,30,203.0,35.0,2.6,12.5,53.0,26.4,15.14
2018,5,17,5,45,298.5,46.0,2.75,12.85,91.5,34.88,24.76
2018,5,17,6,0,394.0,57.0,2.9,13.2,130.0,45.93,35.13
2018,5,17,6,15,460.5,65.0,2.95,13.55,176.0,51.85,40.74
2018,5,17,6,30,527.0,73.0,3.0,13.9,222.0,57.79,46.14
2018,5,17,6,45,574.0,79.5,3.05,14.2,271.5,62.33,50.14
2018,5,17,7,0,621.0,86.0,3.1,14.5,321.0,66.84,53.97
2018,5,17,7,15,655.0,90.5,3.1,14.8,370.5,69.68,56.25
2018,5,17,7,30,689.0,95.0,3.1,15.1,420.0,72.48,58.46
2018,5,17,7,45,715.0,99.0,3.1,15.4,469.0,74.74,60.16
2018,5,17,8,0,741.0,103.0,3.1,15.7,518.0,83.33,67.33
2018,5,17,8,15,761.5,105.5,3.05,15.95,564.5,84.43,67.99
2018,5,17,8,30,782.0,108.0,3.0,16.2,611.0,85.48,68.62
2018,5,17,8,45,799.0,110.0,2.95,16.45,654.0,115.6,71.37
2018,5,17,9,0,816.0,112.0,2.9,16.7,697.0,172.21,101.61
2018,5,17,9,15,827.0,114.0,2.9,16.95,735.0,235.49,149.4
2018,5,17,9,30,838.0,116.0,2.9,17.2,773.0,292.05,197.17
2018,5,17,9,45,846.0,118.0,2.9,17.45,805.0,347.97,246.38
2018,5,17,10,0,854.0,120.0,2.9,17.7,837.0,403.59,295.29
2018,5,17,10,15,860.0,122.0,2.95,17.85,863.5,457.84,342.45
2018,5,17,10,30,866.0,124.0,3.0,18.0,890.0,511.13,387.65
2018,5,17,10,45,870.0,125.0,3.05,18.2,909.5,561.5,429.33
2018,5,17,11,0,874.0,126.0,3.1,18.4,929.0,610.26,468.6
2018,5,17,11,15,877.0,126.5,3.2,18.55,941.5,656.26,505.05
2018,5,17,11,30,880.0,127.0,3.3,18.7,954.0,700.2,539.14
2018,5,17,11,45,881.0,127.0,3.35,18.8,959.0,740.11,569.53
2018,5,17,12,0,882.0,127.0,3.4,18.9,964.0,777.48,597.53
2018,5,17,12,15,883.5,126.0,3.5,18.9,962.5,811.73,622.3
2018,5,17,12,30,885.0,125.0,3.6,18.9,961.0,843.09,644.7
2018,5,17,12,45,886.5,121.5,3.75,18.9,952.0,869.26,663.76
2018,5,17,13,0,888.0,118.0,3.9,18.9,943.0,892.07,680.57
2018,5,17,13,15,884.5,117.0,4.0,18.8,926.0,909.15,693.52
2018,5,17,13,30,881.0,116.0,4.1,18.7,909.0,922.55,704.07
2018,5,17,13,45,875.5,115.5,4.2,18.65,885.5,930.83,711.09
2018,5,17,14,0,870.0,115.0,4.3,18.6,862.0,935.35,715.67
2018,5,17,14,15,862.5,113.0,4.35,18.4,831.5,932.76,715.58
2018,5,17,14,30,855.0,111.0,4.4,18.2,801.0,926.41,713.24
2018,5,17,14,45,845.5,109.0,4.5,18.05,765.0,914.52,707.38
2018,5,17,15,0,836.0,107.0,4.6,17.9,729.0,899.1,699.09
2018,5,17,15,15,822.5,105.0,4.6,17.9,688.0,876.65,684.68
2018,5,17,15,30,809.0,103.0,4.6,17.9,647.0,861.93,675.9
2018,5,17,15,45,792.5,100.5,4.6,17.45,602.5,829.81,655.63
2018,5,17,16,0,776.0,98.0,4.6,17.0,558.0,795.09,633.31
2018,5,17,16,15,754.0,94.5,4.6,16.75,510.0,752.34,604.23
2018,5,17,16,30,732.0,91.0,4.6,16.5,462.0,707.86,573.38
2018,5,17,16,45,702.0,86.5,4.6,16.2,412.0,658.08,537.95
2018,5,17,17,0,672.0,82.0,4.6,15.9,362.0,604.67,498.47
2018,5,17,17,15,631.0,77.5,4.55,15.6,312.5,543.77,450.77
2018,5,17,17,30,590.0,73.0,4.5,15.3,263.0,484.19,402.61
2018,5,17,17,45,532.0,67.0,4.45,14.95,215.0,414.63,344.68
2018,5,17,18,0,474.0,61.0,4.4,14.6,167.0,348.87,287.96
2018,5,17,18,15,388.0,52.0,4.3,14.35,124.5,270.72,219.41
2018,5,17,18,30,302.0,43.0,4.2,14.1,82.0,199.41,155.21
2018,5,17,18,45,195.5,30.0,4.1,13.85,51.0,126.78,78.65
2018,5,17,19,0,89.0,17.0,4.0,13.6,20.0,41.81,0.0
2018,5,17,19,15,44.5,8.5,3.95,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.95,12.35,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,3.0,12.4,4.0,3.15,0.0
2018,5,18,5,15,85.0,18.5,3.1,12.6,26.0,13.99,0.0
2018,5,18,5,30,157.0,33.0,3.2,12.8,48.0,24.8,14.11
2018,5,18,5,45,162.5,35.5,3.3,13.05,59.0,26.65,17.62
2018,5,18,6,0,168.0,38.0,3.4,13.3,70.0,28.39,19.61
2018,5,18,6,15,103.0,42.5,3.4,13.55,64.0,32.08,23.12
2018,5,18,6,30,38.0,47.0,3.4,13.8,58.0,36.14,26.83
2018,5,18,6,45,19.0,69.5,3.4,14.0,75.0,52.82,41.71
2018,5,18,7,0,0.0,92.0,3.4,14.2,92.0,69.25,56.17
2018,5,18,7,15,0.5,112.0,3.3,14.45,112.0,83.45,68.47
2018,5,18,7,30,1.0,132.0,3.2,14.7,132.0,97.49,80.44
2018,5,18,7,45,1.0,143.0,3.15,14.95,143.5,105.5,87.03
2018,5,18,8,0,1.0,154.0,3.1,15.2,155.0,113.45,93.5
2018,5,18,8,15,2.0,165.5,3.05,15.5,167.0,121.68,100.15
2018,5,18,8,30,3.0,177.0,3.0,15.8,179.0,129.83,106.68
2018,5,18,8,45,8.5,207.0,2.95,16.05,213.0,150.9,118.43
2018,5,18,9,0,14.0,237.0,2.9,16.3,247.0,173.52,135.79
2018,5,18,9,15,27.5,276.5,2.85,16.55,297.5,196.55,153.02
2018,5,18,9,30,41.0,316.0,2.8,16.8,348.0,229.97,178.52
2018,5,18,9,45,45.5,334.5,2.8,17.05,371.5,250.18,193.98
2018,5,18,10,0,50.0,353.0,2.8,17.3,395.0,271.31,210.18
2018,5,18,10,15,40.0,349.0,2.85,17.55,383.5,272.06,210.82
2018,5,18,10,30,30.0,345.0,2.9,17.8,372.0,271.12,210.04
2018,5,18,10,45,28.5,347.5,2.9,18.0,373.5,277.84,215.06
2018,5,18,11,0,27.0,350.0,2.9,18.2,375.0,284.28,219.82
2018,5,18,11,15,29.5,363.0,3.0,18.3,390.5,300.99,232.62
2018,5,18,11,30,32.0,376.0,3.1,18.4,406.0,318.24,245.77
2018,5,18,11,45,64.0,406.5,3.15,18.5,467.0,371.02,286.38
2018,5,18,12,0,96.0,437.0,3.2,18.6,528.0,427.24,329.1
2018,5,18,12,15,135.0,445.5,3.3,18.55,573.5,484.71,372.87
2018,5,18,12,30,174.0,454.0,3.4,18.5,619.0,534.98,411.11
2018,5,18,12,45,210.0,436.5,3.5,18.5,633.5,561.74,432.16
2018,5,18,13,0,246.0,419.0,3.6,18.5,648.0,603.6,464.18
2018,5,18,13,15,354.0,388.0,3.65,18.4,710.5,683.42,525.47
2018,5,18,13,30,462.0,357.0,3.7,18.3,773.0,780.96,598.02
2018,5,18,13,45,494.5,331.0,3.75,18.2,765.5,798.83,612.33
2018,5,18,14,0,527.0,305.0,3.8,18.1,758.0,813.86,625.27
2018,5,18,14,15,569.5,275.5,3.85,17.95,749.5,831.68,640.68
2018,5,18,14,30,612.0,246.0,3.9,17.8,741.0,852.32,658.04
2018,5,18,14,45,640.5,218.5,3.95,17.65,715.5,853.54,661.62
2018,5,18,15,0,669.0,191.0,4.0,17.5,690.0,850.07,661.99
2018,5,18,15,15,703.0,163.5,4.0,17.5,661.5,846.59,660.97
2018,5,18,15,30,737.0,136.0,4.0,17.5,633.0,837.5,656.06
2018,5,18,15,45,717.5,131.0,4.15,17.05,587.0,801.45,633.44
2018,5,18,16,0,698.0,126.0,4.3,16.6,541.0,763.14,608.98
2018,5,18,16,15,714.5,110.5,4.35,16.3,504.0,740.63,595.27
2018,5,18,16,30,731.0,95.0,4.4,16.0,467.0,710.27,575.32
2018,5,18,16,45,701.5,91.0,4.45,15.7,417.5,661.93,541.23
2018,5,18,17,0,672.0,87.0,4.5,15.4,368.0,609.51,502.53
2018,5,18,17,15,630.5,82.0,4.5,15.05,317.5,547.68,454.4
2018,5,18,17,30,589.0,77.0,4.5,14.7,267.0,487.18,405.71
2018,5,18,17,45,530.0,70.0,4.45,14.35,218.5,415.94,346.41
2018,5,18,18,0,471.0,63.0,4.4,14.0,170.0,348.64,288.42
2018,5,18,18,15,383.5,54.0,4.35,13.75,127.0,269.9,219.37
2018,5,18,18,30,296.0,45.0,4.3,13.5,84.0,198.65,155.31
2018,5,18,18,45,189.0,31.5,4.2,13.25,52.5,126.53,81.24
2018,5,18,19,0,82.0,18.0,4.1,13.0,21.0,40.3,0.0
2018,5,18,19,15,41.0,9.0,4.1,12.85,10.5,7.08,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,19,4,45,10.5,4.0,4.6,11.9,4.0,0.0,0.0
2018,5,19,5,0,21.0,8.0,4.6,11.9,8.0,6.29,0.0
2018,5,19,5,15,69.0,21.5,4.6,12.05,27.0,16.03,0.0
2018,5,19,5,30,117.0,35.0,4.6,12.2,46.0,26.03,15.35
2018,5,19,5,45,171.5,50.0,4.65,12.35,77.0,37.04,26.76
2018,5,19,6,0,226.0,65.0,4.7,12.5,108.0,47.97,37.07
2018,5,19,6,15,269.5,80.5,4.7,12.65,147.0,58.29,46.64
2018,5,19,6,30,313.0,96.0,4.7,12.8,186.0,68.71,56.1
2018,5,19,6,45,419.0,102.0,4.75,13.0,247.5,73.59,60.41
2018,5,19,7,0,525.0,108.0,4.8,13.2,309.0,78.7,64.79
2018,5,19,7,15,565.0,114.5,4.8,13.5,358.5,84.63,69.77
2018,5,19,7,30,605.0,121.0,4.8,13.8,408.0,88.15,72.56
2018,5,19,7,45,562.5,146.0,4.75,14.1,436.0,102.1,84.41
2018,5,19,8,0,520.0,171.0,4.7,14.4,464.0,113.28,93.74
2018,5,19,8,15,531.0,183.5,4.7,14.65,505.0,119.16,98.41
2018,5,19,8,30,542.0,196.0,4.7,14.9,546.0,124.66,102.75
2018,5,19,8,45,632.0,178.0,4.7,15.15,613.0,138.08,94.47
2018,5,19,9,0,722.0,160.0,4.7,15.4,680.0,182.69,114.82
2018,5,19,9,15,777.0,146.0,4.7,15.65,733.0,239.45,155.88
2018,5,19,9,30,832.0,132.0,4.7,15.9,786.0,294.5,201.0
2018,5,19,9,45,844.5,132.0,4.7,16.15,820.0,351.41,251.47
2018,5,19,10,0,857.0,132.0,4.7,16.4,854.0,410.37,303.62
2018,5,19,10,15,862.0,135.0,4.75,16.55,880.5,465.02,351.96
2018,5,19,10,30,867.0,138.0,4.8,16.7,907.0,518.62,398.32
2018,5,19,10,45,869.0,140.5,4.85,16.85,926.0,569.05,441.05
2018,5,19,11,0,871.0,143.0,4.9,17.0,945.0,617.72,481.28
2018,5,19,11,15,871.5,145.5,4.95,17.05,957.5,663.53,518.53
2018,5,19,11,30,872.0,148.0,5.0,17.1,970.0,707.16,553.29
2018,5,19,11,45,868.0,151.5,5.05,17.15,973.5,745.98,583.77
2018,5,19,12,0,864.0,155.0,5.1,17.2,977.0,782.04,611.68
2018,5,19,12,15,864.5,154.5,5.15,17.2,975.5,815.78,637.55
2018,5,19,12,30,865.0,154.0,5.2,17.2,974.0,846.7,660.13
2018,5,19,12,45,865.0,153.0,5.2,17.15,965.5,873.79,679.81
2018,5,19,13,0,865.0,152.0,5.2,17.1,957.0,897.65,697.22
2018,5,19,13,15,860.5,151.0,5.25,17.05,939.5,914.12,709.75
2018,5,19,13,30,856.0,150.0,5.3,17.0,922.0,926.95,719.84
2018,5,19,13,45,849.0,149.0,5.3,16.95,897.5,949.05,736.35
2018,5,19,14,0,842.0,148.0,5.3,16.9,873.0,952.09,739.39
2018,5,19,14,15,832.0,146.5,5.3,16.75,842.0,948.01,737.89
2018,5,19,14,30,822.0,145.0,5.3,16.6,811.0,940.15,733.86
2018,5,19,14,45,807.5,144.0,5.3,16.5,773.5,924.93,724.55
2018,5,19,15,0,793.0,143.0,5.3,16.4,736.0,906.23,712.83
2018,5,19,15,15,777.5,140.5,5.3,16.4,694.5,881.8,696.73
2018,5,19,15,30,762.0,138.0,5.3,16.4,653.0,860.66,683.06
2018,5,19,15,45,736.0,137.0,5.3,16.05,606.5,822.93,657.99
2018,5,19,16,0,710.0,136.0,5.3,15.7,560.0,783.09,631.1
2018,5,19,16,15,678.0,133.5,5.3,15.4,510.5,734.88,597.35
2018,5,19,16,30,646.0,131.0,5.3,15.1,461.0,685.57,561.72
2018,5,19,16,45,606.0,126.5,5.3,14.8,410.5,627.4,517.88
2018,5,19,17,0,566.0,122.0,5.3,14.5,360.0,569.45,473.14
2018,5,19,17,15,518.0,114.0,5.25,14.15,309.5,497.65,416.14
2018,5,19,17,30,470.0,106.0,5.2,13.8,259.0,435.63,365.34
2018,5,19,17,45,404.5,96.0,5.15,13.4,211.5,364.1,305.12
2018,5,19,18,0,339.0,86.0,5.1,13.0,164.0,297.79,247.69
2018,5,19,18,15,213.5,65.5,5.0,12.8,110.5,185.92,151.29
2018,5,19,18,30,88.0,45.0,4.9,12.6,57.0,89.25,68.02
2018,5,19,18,45,47.0,28.5,4.8,12.4,34.5,52.11,31.71
2018,5,19,19,0,6.0,12.0,4.7,12.2,12.0,11.35,0.0
2018,5,19,19,15,3.0,6.0,4.65,12.15,6.0,4.72,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.5,4.4,11.9,2.5,0.0,0.0
2018,5,20,5,0,7.0,5.0,4.4,11.9,5.0,3.93,0.0
2018,5,20,5,15,7.0,14.5,4.45,12.0,15.0,11.28,0.0
2018,5,20,5,30,7.0,24.0,4.5,12.1,25.0,18.56,9.47
2018,5,20,5,45,78.5,45.0,4.5,12.25,60.0,33.69,23.89
2018,5,20,6,0,150.0,66.0,4.5,12.4,95.0,48.03,37.16
2018,5,20,6,15,126.5,79.5,4.5,12.5,109.0,58.1,46.51
2018,5,20,6,30,103.0,93.0,4.5,12.6,123.0,67.21,54.81
2018,5,20,6,45,113.5,119.5,4.5,12.75,158.5,84.16,69.89
2018,5,20,7,0,124.0,146.0,4.5,12.9,194.0,100.54,84.22
2018,5,20,7,15,216.0,162.0,4.45,13.0,259.5,108.55,90.99
2018,5,20,7,30,308.0,178.0,4.4,13.1,325.0,119.23,100.01
2018,5,20,7,45,320.5,199.5,4.4,13.2,367.0,131.09,109.96
2018,5,20,8,0,333.0,221.0,4.4,13.3,409.0,142.43,119.36
2018,5,20,8,15,355.0,237.0,4.35,13.4,453.0,150.64,126.0
2018,5,20,8,30,377.0,253.0,4.3,13.5,497.0,158.49,132.29
2018,5,20,8,45,388.0,269.5,4.3,13.6,535.5,182.64,137.06
2018,5,20,9,0,399.0,286.0,4.3,13.7,574.0,216.77,156.4
2018,5,20,9,15,481.0,267.5,4.3,13.9,633.0,253.52,180.76
2018,5,20,9,30,563.0,249.0,4.3,14.1,692.0,298.89,215.6
2018,5,20,9,45,650.0,220.0,4.3,14.25,752.5,345.45,253.72
2018,5,20,10,0,737.0,191.0,4.3,14.4,813.0,401.46,300.72
2018,5,20,10,15,647.0,252.0,4.3,14.65,810.5,452.4,346.2
2018,5,20,10,30,557.0,313.0,4.3,14.9,808.0,495.37,383.08
2018,5,20,10,45,588.0,300.0,4.35,15.2,833.0,537.09,417.39
2018,5,20,11,0,619.0,287.0,4.4,15.5,858.0,583.22,454.46
2018,5,20,11,15,606.0,297.5,4.45,15.75,863.0,619.65,483.28
2018,5,20,11,30,593.0,308.0,4.5,16.0,868.0,653.58,509.55
2018,5,20,11,45,537.0,346.5,4.55,16.25,855.5,679.39,528.33
2018,5,20,12,0,481.0,385.0,4.6,16.5,843.0,696.83,540.46
2018,5,20,12,15,486.5,383.0,4.65,16.6,845.5,725.74,562.4
2018,5,20,12,30,492.0,381.0,4.7,16.7,848.0,752.87,582.81
2018,5,20,12,45,470.5,381.5,4.75,16.85,824.5,757.27,586.12
2018,5,20,13,0,449.0,382.0,4.8,17.0,801.0,758.22,586.98
2018,5,20,13,15,443.0,376.0,4.9,16.8,783.0,764.08,592.83
2018,5,20,13,30,437.0,370.0,5.0,16.6,765.0,767.16,596.66
2018,5,20,13,45,456.0,352.0,5.05,16.45,754.5,779.81,607.89
2018,5,20,14,0,475.0,334.0,5.1,16.3,744.0,789.86,617.28
2018,5,20,14,15,402.5,345.5,5.15,16.0,684.5,739.09,580.16
2018,5,20,14,30,330.0,357.0,5.2,15.7,625.0,669.07,528.65
2018,5,20,14,45,392.0,317.0,5.2,15.35,621.0,688.98,547.7
2018,5,20,15,0,454.0,277.0,5.2,15.0,617.0,726.32,579.03
2018,5,20,15,15,425.5,265.5,5.2,15.0,570.0,685.68,549.13
2018,5,20,15,30,397.0,254.0,5.2,15.0,523.0,643.56,518.15
2018,5,20,15,45,287.5,258.0,5.2,14.45,446.0,526.19,427.72
2018,5,20,16,0,178.0,262.0,5.2,13.9,369.0,413.89,338.61
2018,5,20,16,15,146.5,236.5,5.15,13.75,319.5,358.83,295.09
2018,5,20,16,30,115.0,211.0,5.1,13.6,270.0,304.72,251.47
2018,5,20,16,45,147.5,181.0,5.05,13.45,248.5,295.35,245.73
2018,5,20,17,0,180.0,151.0,5.0,13.3,227.0,282.74,236.9
2018,5,20,17,15,286.5,127.5,4.95,13.2,230.0,338.39,285.09
2018,5,20,17,30,393.0,104.0,4.9,13.1,233.0,383.89,323.28
2018,5,20,17,45,370.0,92.5,4.85,13.0,197.0,339.32,284.78
2018,5,20,18,0,347.0,81.0,4.8,12.9,161.0,296.0,246.3
2018,5,20,18,15,267.0,68.0,4.7,12.8,120.5,224.99,183.61
2018,5,20,18,30,187.0,55.0,4.6,12.7,80.0,154.03,120.71
2018,5,20,18,45,113.0,36.5,4.5,12.55,50.0,97.0,64.65
2018,5,20,19,0,39.0,18.0,4.4,12.4,20.0,26.54,0.0
2018,5,20,19,15,19.5,9.0,4.3,12.35,10.0,12.21,0.0
2018,5,20,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.85,11.6,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.8,11.7,8.0,6.29,0.0
2018,5,21,5,15,83.5,24.0,1.75,11.95,31.5,17.81,0.0
2018,5,21,5,30,149.0,40.0,1.7,12.2,55.0,29.52,18.61
2018,5,21,5,45,239.0,54.5,1.7,12.4,94.0,40.49,29.89
2018,5,21,6,0,329.0,69.0,1.7,12.6,133.0,51.18,39.98
2018,5,21,6,15,396.0,79.5,1.6,12.9,178.5,58.9,47.18
2018,5,21,6,30,463.0,90.0,1.5,13.2,224.0,66.57,54.11
2018,5,21,6,45,510.5,98.5,1.4,13.45,273.0,72.62,59.41
2018,5,21,7,0,558.0,107.0,1.3,13.7,322.0,80.73,66.39
2018,5,21,7,15,595.5,113.0,1.25,14.1,372.0,84.02,68.96
2018,5,21,7,30,633.0,119.0,1.2,14.5,422.0,87.24,71.43
2018,5,21,7,45,661.5,123.5,1.2,14.9,470.5,89.2,72.77
2018,5,21,8,0,690.0,128.0,1.2,15.3,519.0,91.1,74.05
2018,5,21,8,15,712.5,131.5,1.25,15.75,565.0,92.16,74.59
2018,5,21,8,30,735.0,135.0,1.3,16.2,611.0,93.15,75.08
2018,5,21,8,45,754.0,136.5,1.35,16.7,654.0,127.09,82.53
2018,5,21,9,0,773.0,138.0,1.4,17.2,697.0,180.72,109.89
2018,5,21,9,15,789.5,139.0,1.55,17.55,736.5,235.49,149.79
2018,5,21,9,30,806.0,140.0,1.7,17.9,776.0,291.62,196.06
2018,5,21,9,45,823.0,138.0,1.8,18.3,810.5,346.94,243.52
2018,5,21,10,0,840.0,136.0,1.9,18.7,845.0,404.61,292.84
2018,5,21,10,15,847.0,137.5,2.0,19.0,872.0,458.08,338.51
2018,5,21,10,30,854.0,139.0,2.1,19.3,899.0,510.71,382.38
2018,5,21,10,45,859.0,140.0,2.25,19.55,919.0,560.9,423.5
2018,5,21,11,0,864.0,141.0,2.4,19.8,939.0,609.64,462.43
2018,5,21,11,15,867.0,141.0,2.5,19.95,951.0,654.79,497.79
2018,5,21,11,30,870.0,141.0,2.6,20.1,963.0,697.93,530.87
2018,5,21,11,45,871.0,141.0,2.75,20.25,968.0,737.48,560.98
2018,5,21,12,0,872.0,141.0,2.9,20.4,973.0,774.55,588.84
2018,5,21,12,15,870.0,142.0,3.05,20.4,970.0,807.43,613.3
2018,5,21,12,30,868.0,143.0,3.2,20.4,967.0,837.36,634.78
2018,5,21,12,45,861.5,145.5,3.35,20.4,956.5,861.61,652.39
2018,5,21,13,0,855.0,148.0,3.5,20.4,946.0,882.46,667.76
2018,5,21,13,15,851.0,146.5,3.65,20.25,928.5,898.67,680.45
2018,5,21,13,30,847.0,145.0,3.8,20.1,911.0,911.28,690.81
2018,5,21,13,45,842.0,142.5,3.95,19.95,887.0,918.43,697.56
2018,5,21,14,0,837.0,140.0,4.1,19.8,863.0,936.3,711.88
2018,5,21,14,15,829.0,137.5,4.2,19.55,832.5,933.0,711.64
2018,5,21,14,30,821.0,135.0,4.3,19.3,802.0,925.95,709.05
2018,5,21,14,45,811.5,131.5,4.4,19.05,766.0,912.82,702.41
2018,5,21,15,0,802.0,128.0,4.5,18.8,730.0,896.15,693.56
2018,5,21,15,15,787.5,125.5,4.5,18.8,689.0,872.61,678.45
2018,5,21,15,30,773.0,123.0,4.5,18.8,648.0,846.0,661.15
2018,5,21,15,45,756.0,118.5,4.55,18.1,603.0,812.25,640.68
2018,5,21,16,0,739.0,114.0,4.6,17.4,558.0,775.99,618.03
2018,5,21,16,15,716.5,110.0,4.6,17.0,510.5,738.06,592.75
2018,5,21,16,30,694.0,106.0,4.6,16.6,463.0,694.03,562.42
2018,5,21,16,45,663.0,100.5,4.6,16.2,413.0,640.62,524.1
2018,5,21,17,0,632.0,95.0,4.6,15.8,363.0,586.96,483.72
2018,5,21,17,15,589.0,89.5,4.6,15.35,313.5,525.29,435.73
2018,5,21,17,30,546.0,84.0,4.6,14.9,264.0,465.14,387.39
2018,5,21,17,45,487.5,76.5,4.55,14.45,216.5,395.75,329.73
2018,5,21,18,0,429.0,69.0,4.5,14.0,169.0,325.61,269.75
2018,5,21,18,15,346.0,59.0,4.45,13.75,127.0,252.35,205.46
2018,5,21,18,30,263.0,49.0,4.4,13.5,85.0,187.5,147.25
2018,5,21,18,45,168.5,34.0,4.35,13.2,53.5,121.69,83.25
2018,5,21,19,0,74.0,19.0,4.3,12.9,22.0,48.89,0.0
2018,5,21,19,15,37.0,9.5,4.25,12.75,11.0,17.18,0.0
2018,5,21,19,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,3.1,12.05,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,3.1,12.1,8.0,6.29,0.0
2018,5,22,5,15,109.0,23.0,3.1,12.2,32.5,17.34,0.0
2018,5,22,5,30,190.0,38.0,3.1,12.3,57.0,28.53,17.92
2018,5,22,5,45,175.5,36.0,3.15,12.45,61.5,27.08,18.15
2018,5,22,6,0,161.0,34.0,3.2,12.6,66.0,25.51,17.16
2018,5,22,6,15,80.5,33.5,3.15,12.8,49.5,25.53,17.34
2018,5,22,6,30,0.0,33.0,3.1,13.0,33.0,25.16,17.06
2018,5,22,6,45,0.0,45.5,3.1,13.15,45.5,34.77,25.69
2018,5,22,7,0,0.0,58.0,3.1,13.3,58.0,44.42,34.24
2018,5,22,7,15,0.0,70.5,3.1,13.45,70.5,54.1,42.72
2018,5,22,7,30,0.0,83.0,3.1,13.6,83.0,63.81,51.13
2018,5,22,7,45,0.0,93.0,3.05,13.8,93.0,71.27,57.46
2018,5,22,8,0,0.0,103.0,3.0,14.0,103.0,78.64,63.66
2018,5,22,8,15,0.0,116.5,3.05,14.25,116.5,88.43,71.89
2018,5,22,8,30,0.0,130.0,3.1,14.5,130.0,98.13,79.97
2018,5,22,8,45,0.0,137.0,3.1,14.7,137.0,103.39,80.41
2018,5,22,9,0,0.0,144.0,3.1,14.9,144.0,108.82,84.59
2018,5,22,9,15,2.0,159.5,3.15,15.15,161.0,120.72,93.93
2018,5,22,9,30,4.0,175.0,3.2,15.4,178.0,132.98,103.52
2018,5,22,9,45,7.5,204.0,3.3,15.65,210.0,155.76,121.51
2018,5,22,10,0,11.0,233.0,3.4,15.9,242.0,179.21,139.92
2018,5,22,10,15,14.5,265.5,3.45,16.1,278.0,205.89,160.83
2018,5,22,10,30,18.0,298.0,3.5,16.3,314.0,233.39,182.23
2018,5,22,10,45,20.5,318.0,3.55,16.45,336.5,252.03,196.63
2018,5,22,11,0,23.0,338.0,3.6,16.6,359.0,271.21,211.42
2018,5,22,11,15,22.5,336.0,3.65,16.75,357.0,272.39,212.18
2018,5,22,11,30,22.0,334.0,3.7,16.9,355.0,273.32,212.8
2018,5,22,11,45,22.0,335.5,3.7,17.0,356.5,277.09,215.67
2018,5,22,12,0,22.0,337.0,3.7,17.1,358.0,280.75,218.45
2018,5,22,12,15,23.0,344.0,3.75,17.1,366.0,289.47,225.31
2018,5,22,12,30,24.0,351.0,3.8,17.1,374.0,310.05,241.3
2018,5,22,12,45,28.5,357.5,3.8,17.1,384.5,323.28,251.69
2018,5,22,13,0,33.0,364.0,3.8,17.1,395.0,336.71,262.27
2018,5,22,13,15,65.0,380.5,3.8,17.05,440.0,383.66,299.47
2018,5,22,13,30,97.0,397.0,3.8,17.0,485.0,432.09,337.43
2018,5,22,13,45,354.0,307.5,3.8,16.95,616.0,643.69,503.1
2018,5,22,14,0,611.0,218.0,3.8,16.9,747.0,810.36,629.82
2018,5,22,14,15,722.5,173.5,3.8,16.8,777.5,876.06,677.79
2018,5,22,14,30,834.0,129.0,3.8,16.7,808.0,930.32,716.76
2018,5,22,14,45,824.5,126.0,3.8,16.6,772.0,917.63,708.95
2018,5,22,15,0,815.0,123.0,3.8,16.5,736.0,901.37,699.23
2018,5,22,15,15,801.0,120.5,3.8,16.5,695.0,878.17,684.4
2018,5,22,15,30,787.0,118.0,3.8,16.5,654.0,851.85,667.38
2018,5,22,15,45,746.0,121.0,3.85,16.15,601.0,804.96,636.45
2018,5,22,16,0,705.0,124.0,3.9,15.8,548.0,761.94,607.97
2018,5,22,16,15,543.5,147.5,3.9,15.55,458.0,635.84,514.28
2018,5,22,16,30,382.0,171.0,3.9,15.3,368.0,507.55,414.64
2018,5,22,16,45,403.5,151.0,3.9,15.0,340.0,489.59,403.06
2018,5,22,17,0,425.0,131.0,3.9,14.7,312.0,468.3,387.85
2018,5,22,17,15,408.0,117.5,3.85,14.4,273.0,424.77,353.47
2018,5,22,17,30,391.0,104.0,3.8,14.1,234.0,381.31,318.19
2018,5,22,17,45,302.5,94.0,3.8,13.75,184.0,300.29,250.34
2018,5,22,18,0,214.0,84.0,3.8,13.4,134.0,214.8,177.56
2018,5,22,18,15,170.0,66.5,3.75,13.15,100.5,164.37,133.18
2018,5,22,18,30,126.0,49.0,3.7,12.9,67.0,118.06,91.78
2018,5,22,18,45,79.0,32.5,3.6,12.65,42.5,76.35,51.56
2018,5,22,19,0,32.0,16.0,3.5,12.4,18.0,27.41,0.0
2018,5,22,19,15,16.0,8.0,3.45,12.35,9.0,10.48,0.0
2018,5,22,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
