Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,14,30,922.0,102.0,3.8,22.5,877.0,947.16,710.92
2018,6,21,14,45,915.0,100.0,3.8,22.4,842.0,938.91,706.74
2018,6,21,15,0,908.0,98.0,3.8,22.3,807.0,926.89,700.12
2018,6,21,15,15,897.0,96.0,3.8,22.3,766.5,907.66,688.38
2018,6,21,15,30,886.0,94.0,3.8,22.3,726.0,885.0,674.34
2018,6,21,15,45,872.0,92.0,3.7,22.05,681.5,856.53,656.38
2018,6,21,16,0,858.0,90.0,3.6,21.8,637.0,825.16,636.32
2018,6,21,16,15,840.0,88.0,3.6,21.55,589.0,796.25,618.37
2018,6,21,16,30,822.0,86.0,3.6,21.3,541.0,756.27,592.19
2018,6,21,16,45,799.5,82.5,3.6,21.05,491.0,709.23,560.46
2018,6,21,17,0,777.0,79.0,3.6,20.8,441.0,660.83,526.92
2018,6,21,17,15,746.0,75.0,3.55,20.35,390.0,605.12,485.89
2018,6,21,17,30,715.0,71.0,3.5,19.9,339.0,549.39,443.51
2018,6,21,17,45,670.0,67.0,3.45,19.45,288.5,488.37,395.35
2018,6,21,18,0,625.0,63.0,3.4,19.0,238.0,427.24,345.36
2018,6,21,18,15,558.5,56.5,3.25,18.4,190.0,355.41,285.16
2018,6,21,18,30,492.0,50.0,3.1,17.8,142.0,288.87,227.51
2018,6,21,18,45,390.0,42.0,2.9,17.15,101.5,213.04,161.66
2018,6,21,19,0,288.0,34.0,2.7,16.5,61.0,147.18,98.86
2018,6,21,19,15,171.0,21.5,2.7,16.15,35.0,76.91,0.0
2018,6,21,19,30,54.0,9.0,2.7,15.8,9.0,18.59,0.0
2018,6,21,19,45,27.0,4.5,2.65,15.45,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.95,13.1,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.9,13.4,18.0,11.8,0.0
2018,6,22,5,15,218.0,26.5,1.9,13.95,47.5,21.86,6.79
2018,6,22,5,30,334.0,38.0,1.9,14.5,77.0,31.27,20.88
2018,6,22,5,45,423.0,46.0,1.9,15.0,119.0,37.64,27.33
2018,6,22,6,0,512.0,54.0,1.9,15.5,161.0,44.11,33.42
2018,6,22,6,15,572.0,60.0,1.8,16.05,209.5,48.83,37.76
2018,6,22,6,30,632.0,66.0,1.7,16.6,258.0,53.59,41.96
2018,6,22,6,45,673.0,71.0,1.6,17.15,308.5,57.38,45.17
2018,6,22,7,0,714.0,76.0,1.5,17.7,359.0,66.17,52.64
2018,6,22,7,15,744.5,79.5,1.45,18.45,410.0,68.84,54.62
2018,6,22,7,30,775.0,83.0,1.4,19.2,461.0,71.48,56.54
2018,6,22,7,45,798.0,85.5,1.35,19.9,510.5,73.22,57.67
2018,6,22,8,0,821.0,88.0,1.3,20.6,560.0,74.93,58.75
2018,6,22,8,15,838.5,90.5,1.3,21.3,607.5,84.99,66.89
2018,6,22,8,30,856.0,93.0,1.3,22.0,655.0,87.01,68.18
2018,6,22,8,45,869.0,95.5,1.25,22.7,698.5,90.47,70.67
2018,6,22,9,0,882.0,98.0,1.2,23.4,742.0,148.17,83.12
2018,6,22,9,15,891.5,100.5,1.25,23.95,781.0,206.35,119.33
2018,6,22,9,30,901.0,103.0,1.3,24.5,820.0,264.91,164.23
2018,6,22,9,45,906.5,105.0,1.3,25.1,852.5,322.2,211.55
2018,6,22,10,0,912.0,107.0,1.3,25.7,885.0,378.92,259.02
2018,6,22,10,15,918.0,108.5,1.4,26.1,913.0,434.7,305.58
2018,6,22,10,30,924.0,110.0,1.5,26.5,941.0,489.5,350.3
2018,6,22,10,45,929.0,110.5,1.6,26.95,962.0,541.92,391.96
2018,6,22,11,0,934.0,111.0,1.7,27.4,983.0,592.8,431.24
2018,6,22,11,15,936.5,111.5,1.8,27.55,997.0,640.48,467.68
2018,6,22,11,30,939.0,112.0,1.9,27.7,1011.0,686.02,501.71
2018,6,22,11,45,940.5,112.0,2.05,27.8,1017.5,728.21,533.11
2018,6,22,12,0,942.0,112.0,2.2,27.9,1024.0,767.88,562.22
2018,6,22,12,15,941.0,113.0,2.35,27.95,1023.0,803.78,588.41
2018,6,22,12,30,940.0,114.0,2.5,28.0,1022.0,836.72,611.01
2018,6,22,12,45,936.0,114.5,2.65,28.0,1012.5,863.68,629.79
2018,6,22,13,0,932.0,115.0,2.8,28.0,1003.0,887.15,646.37
2018,6,22,13,15,928.0,115.0,2.9,27.9,987.0,906.59,660.3
2018,6,22,13,30,924.0,115.0,3.0,27.8,971.0,922.3,671.92
2018,6,22,13,45,919.0,113.5,3.15,27.75,948.0,931.99,679.94
2018,6,22,14,0,914.0,112.0,3.3,27.7,925.0,937.79,685.55
2018,6,22,14,15,907.5,111.0,3.35,27.55,896.0,938.84,687.77
2018,6,22,14,30,901.0,110.0,3.4,27.4,867.0,936.05,687.62
2018,6,22,14,45,892.5,108.0,3.45,27.3,832.0,926.71,683.11
2018,6,22,15,0,884.0,106.0,3.5,27.2,797.0,913.68,676.27
2018,6,22,15,15,872.5,104.5,3.5,27.2,757.0,894.94,665.1
2018,6,22,15,30,861.0,103.0,3.5,27.2,717.0,872.89,651.76
2018,6,22,15,45,847.0,100.0,3.55,26.75,672.5,843.99,635.12
2018,6,22,16,0,833.0,97.0,3.6,26.3,628.0,821.41,622.73
2018,6,22,16,15,814.5,94.0,3.55,25.95,580.5,782.82,598.22
2018,6,22,16,30,796.0,91.0,3.5,25.6,533.0,742.06,571.91
2018,6,22,16,45,772.0,88.0,3.5,25.2,483.5,695.31,541.13
2018,6,22,17,0,748.0,85.0,3.5,24.8,434.0,647.32,508.31
2018,6,22,17,15,715.0,80.5,3.45,24.2,383.0,590.76,467.51
2018,6,22,17,30,682.0,76.0,3.4,23.6,332.0,537.2,427.54
2018,6,22,17,45,635.5,71.5,3.3,22.95,282.0,473.83,378.51
2018,6,22,18,0,589.0,67.0,3.2,22.3,232.0,412.77,329.51
2018,6,22,18,15,520.5,60.5,3.1,21.55,185.0,341.55,270.87
2018,6,22,18,30,452.0,54.0,3.0,20.8,138.0,275.73,214.86
2018,6,22,18,45,351.0,44.5,2.9,20.0,98.0,200.64,150.78
2018,6,22,19,0,250.0,35.0,2.8,19.2,58.0,136.45,91.03
2018,6,22,19,15,146.5,22.0,2.8,18.8,33.5,71.08,0.0
2018,6,22,19,30,43.0,9.0,2.8,18.4,9.0,16.28,0.0
2018,6,22,19,45,21.5,4.5,2.8,18.0,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.5,2.0,15.9,9.0,0.0,0.0
2018,6,23,5,0,106.0,15.0,2.0,16.2,18.0,11.8,0.0
2018,6,23,5,15,224.5,26.0,2.05,16.8,47.0,21.46,6.09
2018,6,23,5,30,343.0,37.0,2.1,17.4,76.0,30.48,19.9
2018,6,23,5,45,434.0,44.0,2.15,17.95,118.0,36.1,25.63
2018,6,23,6,0,525.0,51.0,2.2,18.5,160.0,41.88,31.04
2018,6,23,6,15,584.0,56.5,2.15,19.0,208.0,46.31,35.08
2018,6,23,6,30,643.0,62.0,2.1,19.5,256.0,50.8,39.02
2018,6,23,6,45,685.0,65.5,2.05,20.0,306.5,58.05,45.22
2018,6,23,7,0,727.0,69.0,2.0,20.5,357.0,61.11,47.67
2018,6,23,7,15,756.5,72.0,2.05,21.2,407.5,63.6,49.52
2018,6,23,7,30,786.0,75.0,2.1,21.9,458.0,66.07,51.32
2018,6,23,7,45,808.5,77.5,2.1,22.55,507.5,68.02,52.65
2018,6,23,8,0,831.0,80.0,2.1,23.2,557.0,78.07,60.81
2018,6,23,8,15,848.0,82.0,2.15,23.9,604.0,80.04,62.08
2018,6,23,8,30,865.0,84.0,2.2,24.6,651.0,81.89,63.25
2018,6,23,8,45,878.0,86.0,2.2,25.3,694.5,84.44,65.0
2018,6,23,9,0,891.0,88.0,2.2,26.0,738.0,142.22,77.7
2018,6,23,9,15,901.0,89.0,2.2,26.6,776.5,199.93,113.19
2018,6,23,9,30,911.0,90.0,2.2,27.2,815.0,258.04,157.6
2018,6,23,9,45,918.0,91.5,2.2,27.85,848.0,315.83,205.3
2018,6,23,10,0,925.0,93.0,2.2,28.5,881.0,373.2,253.37
2018,6,23,10,15,930.5,94.0,2.2,28.95,908.5,429.02,299.89
2018,6,23,10,30,936.0,95.0,2.2,29.4,936.0,483.77,344.39
2018,6,23,10,45,940.0,96.0,2.2,29.85,957.0,536.51,386.04
2018,6,23,11,0,944.0,97.0,2.2,30.3,978.0,587.6,425.08
2018,6,23,11,15,947.5,97.5,2.25,30.5,993.0,636.18,461.75
2018,6,23,11,30,951.0,98.0,2.3,30.7,1008.0,682.67,495.97
2018,6,23,11,45,952.0,98.5,2.4,30.9,1014.5,725.22,526.93
2018,6,23,12,0,953.0,99.0,2.5,31.1,1021.0,765.17,555.47
2018,6,23,12,15,953.0,99.5,2.55,31.15,1021.0,801.62,580.84
2018,6,23,12,30,953.0,100.0,2.6,31.2,1021.0,835.1,602.87
2018,6,23,12,45,951.0,100.5,2.7,31.2,1013.0,863.8,622.21
2018,6,23,13,0,949.0,101.0,2.8,31.2,1005.0,889.07,639.39
2018,6,23,13,15,946.0,100.5,2.85,31.15,989.5,909.02,652.97
2018,6,23,13,30,943.0,100.0,2.9,31.1,974.0,925.21,664.24
2018,6,23,13,45,940.0,99.0,2.95,31.05,952.5,937.1,672.88
2018,6,23,14,0,937.0,98.0,3.0,31.0,931.0,945.11,679.16
2018,6,23,14,15,931.0,97.0,3.0,30.9,902.5,946.51,681.1
2018,6,23,14,30,925.0,96.0,3.0,30.8,874.0,944.01,680.7
2018,6,23,14,45,917.5,94.0,3.0,30.7,839.0,935.29,676.42
2018,6,23,15,0,910.0,92.0,3.0,30.6,804.0,922.79,669.81
2018,6,23,15,15,899.0,91.0,3.0,30.6,764.0,904.59,659.3
2018,6,23,15,30,888.0,90.0,3.0,30.6,724.0,883.0,646.62
2018,6,23,15,45,876.0,88.0,2.9,30.2,680.5,856.24,630.89
2018,6,23,16,0,864.0,86.0,2.8,29.8,637.0,826.48,613.08
2018,6,23,16,15,846.0,83.5,2.75,29.4,589.0,788.53,589.86
2018,6,23,16,30,828.0,81.0,2.7,29.0,541.0,756.05,570.15
2018,6,23,16,45,801.5,79.0,2.65,28.55,490.0,707.64,539.01
2018,6,23,17,0,775.0,77.0,2.6,28.1,439.0,658.12,506.44
2018,6,23,17,15,738.0,74.5,2.5,27.25,387.0,600.19,465.96
2018,6,23,17,30,701.0,72.0,2.4,26.4,335.0,542.67,424.37
2018,6,23,17,45,644.5,68.5,2.25,25.55,283.0,476.18,374.15
2018,6,23,18,0,588.0,65.0,2.1,24.7,231.0,410.53,322.8
2018,6,23,18,15,514.5,59.5,2.05,23.75,183.5,338.04,264.61
2018,6,23,18,30,441.0,54.0,2.0,22.8,136.0,271.35,209.13
2018,6,23,18,45,334.0,44.0,1.9,21.85,95.5,194.08,144.48
2018,6,23,19,0,227.0,34.0,1.8,20.9,55.0,127.9,84.73
2018,6,23,19,15,133.5,21.0,1.85,20.4,31.5,66.65,0.0
2018,6,23,19,30,40.0,8.0,1.9,19.9,8.0,14.88,0.0
2018,6,23,19,45,20.0,4.0,1.9,19.4,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,4,45,29.0,6.0,2.7,15.05,6.5,0.0,0.0
2018,6,24,5,0,58.0,12.0,2.8,15.2,13.0,9.44,0.0
2018,6,24,5,15,132.0,26.5,2.85,15.55,38.5,19.98,4.97
2018,6,24,5,30,206.0,41.0,2.9,15.9,64.0,30.77,20.24
2018,6,24,5,45,276.5,54.5,2.95,16.25,102.0,40.75,29.84
2018,6,24,6,0,347.0,68.0,3.0,16.6,140.0,50.65,38.97
2018,6,24,6,15,403.0,80.0,3.05,17.0,185.0,59.29,46.79
2018,6,24,6,30,459.0,92.0,3.1,17.4,230.0,67.81,54.3
2018,6,24,6,45,503.0,101.0,3.15,17.85,278.0,74.08,59.65
2018,6,24,7,0,547.0,110.0,3.2,18.3,326.0,82.39,66.63
2018,6,24,7,15,581.5,117.0,3.2,18.7,374.5,86.25,69.66
2018,6,24,7,30,616.0,124.0,3.2,19.1,423.0,89.98,72.53
2018,6,24,7,45,644.0,129.0,3.25,19.5,471.0,92.12,73.99
2018,6,24,8,0,672.0,134.0,3.3,19.9,519.0,94.16,75.37
2018,6,24,8,15,694.0,138.5,3.35,20.2,565.5,95.64,76.29
2018,6,24,8,30,716.0,143.0,3.4,20.5,612.0,97.01,77.13
2018,6,24,8,45,733.5,146.0,3.45,20.85,654.5,97.46,77.18
2018,6,24,9,0,751.0,149.0,3.5,21.2,697.0,150.07,90.4
2018,6,24,9,15,774.0,147.5,3.5,21.4,738.5,209.07,128.42
2018,6,24,9,30,797.0,146.0,3.5,21.6,780.0,262.64,169.8
2018,6,24,9,45,827.5,137.5,3.55,21.8,820.0,315.54,213.97
2018,6,24,10,0,858.0,129.0,3.6,22.0,860.0,373.75,263.48
2018,6,24,10,15,865.0,130.5,3.6,22.1,887.5,427.25,309.88
2018,6,24,10,30,872.0,132.0,3.6,22.2,915.0,479.96,354.77
2018,6,24,10,45,878.5,132.5,3.6,22.3,937.0,530.78,397.1
2018,6,24,11,0,885.0,133.0,3.6,22.4,959.0,580.33,437.31
2018,6,24,11,15,888.0,134.0,3.6,22.45,973.0,626.7,474.2
2018,6,24,11,30,891.0,135.0,3.6,22.5,987.0,671.13,508.73
2018,6,24,11,45,893.0,135.5,3.6,22.5,994.5,712.47,540.32
2018,6,24,12,0,895.0,136.0,3.6,22.5,1002.0,751.51,569.62
2018,6,24,12,15,897.5,134.0,3.6,22.5,1002.0,786.63,595.68
2018,6,24,12,30,900.0,132.0,3.6,22.5,1002.0,819.08,618.77
2018,6,24,12,45,902.5,130.0,3.55,22.5,996.0,848.63,638.88
2018,6,24,13,0,905.0,128.0,3.5,22.5,990.0,875.06,656.8
2018,6,24,13,15,901.0,127.0,3.5,22.45,974.0,893.46,669.66
2018,6,24,13,30,897.0,126.0,3.5,22.4,958.0,908.19,680.16
2018,6,24,13,45,890.5,126.5,3.5,22.4,935.5,918.32,687.52
2018,6,24,14,0,884.0,127.0,3.5,22.4,913.0,924.7,692.49
2018,6,24,14,15,876.0,126.0,3.5,22.25,884.0,924.62,693.63
2018,6,24,14,30,868.0,125.0,3.5,22.1,855.0,920.79,692.4
2018,6,24,14,45,856.0,124.0,3.5,22.0,819.0,909.7,686.22
2018,6,24,15,0,844.0,123.0,3.5,21.9,783.0,895.1,677.77
2018,6,24,15,15,831.0,121.0,3.5,21.9,743.0,886.94,673.6
2018,6,24,15,30,818.0,119.0,3.5,21.9,703.0,863.47,658.86
2018,6,24,15,45,801.0,116.5,3.55,21.45,658.5,832.99,640.65
2018,6,24,16,0,784.0,114.0,3.6,21.0,614.0,799.83,620.35
2018,6,24,16,15,761.5,110.5,3.6,20.7,566.0,758.73,593.46
2018,6,24,16,30,739.0,107.0,3.6,20.4,518.0,719.52,567.57
2018,6,24,16,45,710.0,103.5,3.6,20.05,468.0,670.29,533.64
2018,6,24,17,0,681.0,100.0,3.6,19.7,418.0,620.35,497.55
2018,6,24,17,15,645.5,95.0,3.55,19.3,368.5,564.06,455.5
2018,6,24,17,30,610.0,90.0,3.5,18.9,319.0,508.37,412.65
2018,6,24,17,45,561.0,83.5,3.45,18.45,270.0,444.15,361.71
2018,6,24,18,0,512.0,77.0,3.4,18.0,221.0,382.58,311.22
2018,6,24,18,15,447.0,67.5,3.3,17.55,175.5,313.39,252.97
2018,6,24,18,30,382.0,58.0,3.2,17.1,130.0,246.44,195.22
2018,6,24,18,45,295.5,46.0,3.05,16.7,92.0,179.56,136.87
2018,6,24,19,0,209.0,34.0,2.9,16.3,54.0,122.2,82.77
2018,6,24,19,15,123.0,21.0,2.85,16.05,31.0,64.01,0.0
2018,6,24,19,30,37.0,8.0,2.8,15.8,8.0,14.27,0.0
2018,6,24,19,45,18.5,4.0,2.7,15.55,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,45,16.0,4.5,3.2,13.85,5.0,0.0,0.0
2018,6,25,5,0,32.0,9.0,3.3,14.0,10.0,7.08,0.0
2018,6,25,5,15,115.0,23.0,3.35,14.3,34.5,17.39,3.27
2018,6,25,5,30,198.0,37.0,3.4,14.6,59.0,27.88,17.89
2018,6,25,5,45,212.5,42.5,3.45,14.9,77.0,31.92,22.29
2018,6,25,6,0,227.0,48.0,3.5,15.2,95.0,35.83,26.12
2018,6,25,6,15,113.5,55.5,3.4,15.5,79.0,41.12,30.99
2018,6,25,6,30,0.0,63.0,3.3,15.8,63.0,48.19,37.31
2018,6,25,6,45,2.0,83.0,3.2,16.05,84.0,62.67,50.04
2018,6,25,7,0,4.0,103.0,3.1,16.3,105.0,76.95,62.42
2018,6,25,7,15,6.5,130.5,3.05,16.65,133.5,95.97,78.7
2018,6,25,7,30,9.0,158.0,3.0,17.0,162.0,114.62,94.41
2018,6,25,7,45,11.5,176.0,2.9,17.3,182.0,127.08,104.63
2018,6,25,8,0,14.0,194.0,2.8,17.6,202.0,139.45,114.64
2018,6,25,8,15,19.0,212.0,2.8,17.95,224.0,151.77,124.5
2018,6,25,8,30,24.0,230.0,2.8,18.3,246.0,163.97,134.17
2018,6,25,8,45,30.0,245.0,2.8,18.65,266.0,163.51,133.23
2018,6,25,9,0,36.0,260.0,2.8,19.0,286.0,178.34,137.42
2018,6,25,9,15,48.0,285.5,2.85,19.3,322.5,201.15,154.04
2018,6,25,9,30,60.0,311.0,2.9,19.6,359.0,225.99,172.49
2018,6,25,9,45,74.0,337.0,2.95,19.9,398.5,253.68,193.31
2018,6,25,10,0,88.0,363.0,3.0,20.2,438.0,283.61,215.97
2018,6,25,10,15,105.0,388.5,3.05,20.45,481.0,311.81,237.33
2018,6,25,10,30,122.0,414.0,3.1,20.7,524.0,348.24,264.95
2018,6,25,10,45,289.5,361.0,3.15,20.9,629.0,404.82,307.36
2018,6,25,11,0,457.0,308.0,3.2,21.1,734.0,480.33,364.89
2018,6,25,11,15,657.0,226.0,3.25,21.2,849.0,565.44,430.19
2018,6,25,11,30,857.0,144.0,3.3,21.3,964.0,655.48,499.04
2018,6,25,11,45,889.5,128.0,3.35,21.45,984.0,704.39,536.06
2018,6,25,12,0,922.0,112.0,3.4,21.6,1004.0,752.5,572.12
2018,6,25,12,15,923.0,111.5,3.45,21.6,1004.0,788.15,598.75
2018,6,25,12,30,924.0,111.0,3.5,21.6,1004.0,820.97,621.74
2018,6,25,12,45,925.5,108.5,3.6,21.65,996.5,849.5,641.83
2018,6,25,13,0,927.0,106.0,3.7,21.7,989.0,874.74,659.7
2018,6,25,13,15,924.5,105.0,3.75,21.7,974.0,894.43,673.67
2018,6,25,13,30,922.0,104.0,3.8,21.7,959.0,910.43,685.25
2018,6,25,13,45,919.0,103.0,3.9,21.65,938.0,922.23,694.5
2018,6,25,14,0,916.0,102.0,4.0,21.6,917.0,930.23,701.3
2018,6,25,14,15,911.0,100.5,4.05,21.45,889.0,932.11,704.06
2018,6,25,14,30,906.0,99.0,4.1,21.3,861.0,930.15,704.36
2018,6,25,14,45,899.0,97.0,4.1,21.2,827.0,922.09,700.2
2018,6,25,15,0,892.0,95.0,4.1,21.1,793.0,910.31,693.62
2018,6,25,15,15,881.0,93.5,4.1,21.1,753.5,891.91,682.26
2018,6,25,15,30,870.0,92.0,4.1,21.1,714.0,870.15,668.63
2018,6,25,15,45,858.5,89.5,4.2,20.6,671.0,843.72,653.41
2018,6,25,16,0,847.0,87.0,4.3,20.1,628.0,814.3,635.87
2018,6,25,16,15,831.5,84.5,4.35,19.75,582.0,778.88,613.19
2018,6,25,16,30,816.0,82.0,4.4,19.4,536.0,748.9,594.34
2018,6,25,16,45,794.0,79.5,4.4,19.05,487.0,703.7,563.5
2018,6,25,17,0,772.0,77.0,4.4,18.7,438.0,657.11,531.04
2018,6,25,17,15,741.0,73.5,4.45,18.25,387.5,602.24,490.24
2018,6,25,17,30,710.0,70.0,4.5,17.8,337.0,547.34,448.01
2018,6,25,17,45,666.0,65.5,4.5,17.35,287.0,486.42,399.2
2018,6,25,18,0,622.0,61.0,4.5,16.9,237.0,425.46,348.62
2018,6,25,18,15,559.0,55.5,4.4,16.5,190.0,356.56,289.62
2018,6,25,18,30,496.0,50.0,4.3,16.1,143.0,292.48,232.98
2018,6,25,18,45,397.0,42.0,4.25,15.65,102.5,217.32,166.77
2018,6,25,19,0,298.0,34.0,4.2,15.2,62.0,151.85,103.95
2018,6,25,19,15,178.0,21.0,4.15,14.95,35.5,79.29,0.0
2018,6,25,19,30,58.0,8.0,4.1,14.7,9.0,18.85,0.0
2018,6,25,19,45,29.0,4.0,4.0,14.45,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,4,45,34.5,7.0,2.95,12.4,8.0,0.0,0.0
2018,6,26,5,0,69.0,14.0,3.0,12.6,16.0,11.02,0.0
2018,6,26,5,15,166.5,27.5,3.05,13.0,43.5,20.79,4.58
2018,6,26,5,30,264.0,41.0,3.1,13.4,71.0,31.04,20.62
2018,6,26,5,45,303.0,52.5,3.1,13.75,102.5,39.53,29.07
2018,6,26,6,0,342.0,64.0,3.1,14.1,134.0,47.87,36.9
2018,6,26,6,15,355.0,80.0,3.05,14.55,170.0,58.78,46.8
2018,6,26,6,30,368.0,96.0,3.0,15.0,206.0,69.28,56.13
2018,6,26,6,45,449.0,103.0,2.95,15.4,262.0,74.58,60.68
2018,6,26,7,0,530.0,110.0,2.9,15.8,318.0,82.17,67.11
2018,6,26,7,15,593.5,112.0,2.85,16.2,375.0,83.04,67.56
2018,6,26,7,30,657.0,114.0,2.8,16.6,432.0,84.15,68.19
2018,6,26,7,45,716.0,110.0,2.8,17.0,490.5,81.51,65.56
2018,6,26,8,0,775.0,106.0,2.8,17.4,549.0,85.9,69.02
2018,6,26,8,15,795.5,108.5,2.8,17.8,596.5,86.98,69.61
2018,6,26,8,30,816.0,111.0,2.8,18.2,644.0,88.01,70.17
2018,6,26,8,45,833.0,112.5,2.8,18.55,688.5,88.26,70.09
2018,6,26,9,0,850.0,114.0,2.8,18.9,733.0,143.45,83.0
2018,6,26,9,15,862.5,115.5,2.8,19.25,772.5,208.04,124.87
2018,6,26,9,30,875.0,117.0,2.8,19.6,812.0,265.18,169.55
2018,6,26,9,45,886.5,117.0,2.85,19.95,846.5,321.62,217.54
2018,6,26,10,0,898.0,117.0,2.9,20.3,881.0,378.14,266.62
2018,6,26,10,15,904.5,118.0,2.95,20.5,908.5,433.26,314.55
2018,6,26,10,30,911.0,119.0,3.0,20.7,936.0,487.46,360.76
2018,6,26,10,45,916.5,118.5,3.05,20.95,957.0,539.04,403.73
2018,6,26,11,0,922.0,118.0,3.1,21.2,978.0,589.13,444.35
2018,6,26,11,15,926.0,118.5,3.2,21.3,993.0,637.38,482.87
2018,6,26,11,30,930.0,119.0,3.3,21.4,1008.0,683.66,519.01
2018,6,26,11,45,934.0,117.5,3.35,21.45,1015.5,726.35,551.72
2018,6,26,12,0,938.0,116.0,3.4,21.5,1023.0,766.68,582.1
2018,6,26,12,15,941.0,113.5,3.45,21.5,1023.0,802.96,609.24
2018,6,26,12,30,944.0,111.0,3.5,21.5,1023.0,836.4,632.59
2018,6,26,12,45,948.5,107.0,3.55,21.55,1017.0,866.74,653.6
2018,6,26,13,0,953.0,103.0,3.6,21.6,1011.0,893.78,672.34
2018,6,26,13,15,951.5,101.5,3.7,21.5,996.0,914.42,687.46
2018,6,26,13,30,950.0,100.0,3.8,21.4,981.0,931.29,700.15
2018,6,26,13,45,947.5,98.0,3.85,21.35,959.0,942.95,709.0
2018,6,26,14,0,945.0,96.0,3.9,21.3,937.0,950.66,715.34
2018,6,26,14,15,940.0,94.5,3.95,21.15,908.5,952.64,718.21
2018,6,26,14,30,935.0,93.0,4.0,21.0,880.0,950.67,718.55
2018,6,26,14,45,928.5,90.5,4.05,20.85,845.0,942.41,714.73
2018,6,26,15,0,922.0,88.0,4.1,20.7,810.0,930.3,708.39
2018,6,26,15,15,912.0,86.5,4.1,20.7,770.0,912.41,697.46
2018,6,26,15,30,902.0,85.0,4.1,20.7,730.0,891.04,684.18
2018,6,26,15,45,889.5,83.5,4.15,20.25,686.0,864.2,668.46
2018,6,26,16,0,877.0,82.0,4.2,19.8,642.0,834.35,650.45
2018,6,26,16,15,861.0,79.5,4.2,19.45,594.5,797.74,626.89
2018,6,26,16,30,845.0,77.0,4.2,19.1,547.0,758.74,601.28
2018,6,26,16,45,823.5,73.5,4.2,18.8,496.5,712.36,569.63
2018,6,26,17,0,802.0,70.0,4.2,18.5,446.0,671.01,541.19
2018,6,26,17,15,772.0,67.5,4.2,18.1,395.0,616.91,501.25
2018,6,26,17,30,742.0,65.0,4.2,17.7,344.0,562.64,459.46
2018,6,26,17,45,700.5,61.0,4.2,17.3,293.5,500.1,409.59
2018,6,26,18,0,659.0,57.0,4.2,16.9,243.0,439.19,359.17
2018,6,26,18,15,526.0,53.5,4.1,16.45,183.5,338.66,275.03
2018,6,26,18,30,393.0,50.0,4.0,16.0,124.0,247.71,197.47
2018,6,26,18,45,293.5,36.0,3.9,15.6,82.5,171.83,131.61
2018,6,26,19,0,194.0,22.0,3.8,15.2,41.0,106.17,71.73
2018,6,26,19,15,132.0,15.5,3.75,14.9,25.5,62.35,0.0
2018,6,26,19,30,70.0,9.0,3.7,14.6,10.0,22.3,0.0
2018,6,26,19,45,35.0,4.5,3.65,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.0,7.5,3.4,12.9,8.5,0.0,0.0
2018,6,27,5,0,72.0,15.0,3.5,13.0,17.0,11.8,0.0
2018,6,27,5,15,179.0,28.0,3.55,13.35,45.0,21.18,4.16
2018,6,27,5,30,286.0,41.0,3.6,13.7,73.0,31.14,20.62
2018,6,27,5,45,288.0,42.5,3.65,14.05,88.0,32.42,22.79
2018,6,27,6,0,290.0,44.0,3.7,14.4,103.0,34.42,24.95
2018,6,27,6,15,145.0,45.0,3.65,14.75,74.5,32.8,23.67
2018,6,27,6,30,0.0,46.0,3.6,15.1,46.0,35.16,25.81
2018,6,27,6,45,0.0,56.5,3.6,15.45,56.5,43.26,32.96
2018,6,27,7,0,0.0,67.0,3.6,15.8,67.0,51.38,40.02
2018,6,27,7,15,0.0,84.5,3.6,16.15,84.5,64.64,51.49
2018,6,27,7,30,0.0,102.0,3.6,16.5,102.0,77.31,62.3
2018,6,27,7,45,0.5,120.0,3.55,16.85,120.5,90.2,73.15
2018,6,27,8,0,1.0,138.0,3.5,17.2,139.0,102.93,83.74
2018,6,27,8,15,1.0,145.0,3.55,17.5,146.0,108.13,87.81
2018,6,27,8,30,1.0,152.0,3.6,17.8,153.0,113.27,91.81
2018,6,27,8,45,1.5,158.5,3.6,18.1,159.5,118.04,95.48
2018,6,27,9,0,2.0,165.0,3.6,18.4,166.0,123.42,95.15
2018,6,27,9,15,6.5,196.5,3.6,18.65,201.5,146.74,113.32
2018,6,27,9,30,11.0,228.0,3.6,18.9,237.0,170.8,131.9
2018,6,27,9,45,16.0,264.5,3.65,19.15,278.0,199.24,153.82
2018,6,27,10,0,21.0,301.0,3.7,19.4,319.0,228.67,176.39
2018,6,27,10,15,20.0,304.5,3.75,19.55,322.0,233.95,180.31
2018,6,27,10,30,19.0,308.0,3.8,19.7,325.0,238.98,184.09
2018,6,27,10,45,18.5,306.5,3.85,19.85,323.5,240.42,185.06
2018,6,27,11,0,18.0,305.0,3.9,20.0,322.0,241.61,185.86
2018,6,27,11,15,21.5,325.0,3.95,20.0,345.5,261.03,200.85
2018,6,27,11,30,25.0,345.0,4.0,20.0,369.0,283.48,218.1
2018,6,27,11,45,34.0,377.5,4.05,20.05,410.5,319.41,245.6
2018,6,27,12,0,43.0,410.0,4.1,20.1,452.0,357.0,274.16
2018,6,27,12,15,42.0,406.5,4.15,20.0,447.5,359.48,276.16
2018,6,27,12,30,41.0,403.0,4.2,19.9,443.0,361.44,277.89
2018,6,27,12,45,36.0,384.5,4.25,19.85,419.5,346.95,267.09
2018,6,27,13,0,31.0,366.0,4.3,19.8,396.0,331.29,255.41
2018,6,27,13,15,32.5,365.5,4.35,19.7,396.5,335.87,259.33
2018,6,27,13,30,34.0,365.0,4.4,19.6,397.0,340.25,263.09
2018,6,27,13,45,41.0,369.0,4.45,19.45,406.5,353.41,273.82
2018,6,27,14,0,48.0,373.0,4.5,19.3,416.0,366.67,284.66
2018,6,27,14,15,37.5,346.5,4.55,19.15,379.5,335.69,261.21
2018,6,27,14,30,27.0,320.0,4.6,19.0,343.0,303.94,237.05
2018,6,27,14,45,170.0,274.0,4.65,18.85,408.0,410.59,325.21
2018,6,27,15,0,313.0,228.0,4.7,18.7,473.0,534.2,423.97
2018,6,27,15,15,591.0,162.5,4.7,18.7,596.0,723.67,572.19
2018,6,27,15,30,869.0,97.0,4.7,18.7,719.0,875.54,683.34
2018,6,27,15,45,856.0,94.5,4.85,18.25,675.0,847.99,666.29
2018,6,27,16,0,843.0,92.0,5.0,17.8,631.0,817.51,647.96
2018,6,27,16,15,824.0,90.0,5.05,17.5,583.5,788.54,629.54
2018,6,27,16,30,805.0,88.0,5.1,17.2,536.0,748.4,602.47
2018,6,27,16,45,737.0,93.5,5.1,16.85,474.5,677.84,551.6
2018,6,27,17,0,669.0,99.0,5.1,16.5,413.0,612.37,502.2
2018,6,27,17,15,666.5,89.0,5.1,16.15,371.0,573.27,472.81
2018,6,27,17,30,664.0,79.0,5.1,15.8,329.0,532.13,440.61
2018,6,27,17,45,628.0,73.0,5.1,15.45,281.5,473.93,393.15
2018,6,27,18,0,592.0,67.0,5.1,15.1,234.0,417.14,345.2
2018,6,27,18,15,525.0,60.5,5.05,14.8,187.0,346.3,284.0
2018,6,27,18,30,458.0,54.0,5.0,14.5,140.0,280.71,225.69
2018,6,27,18,45,357.0,45.5,4.9,14.15,100.5,205.73,159.25
2018,6,27,19,0,256.0,37.0,4.8,13.8,61.0,142.11,98.32
2018,6,27,19,15,150.5,23.0,4.75,13.7,35.0,74.39,0.0
2018,6,27,19,30,45.0,9.0,4.7,13.6,9.0,16.91,0.0
2018,6,27,19,45,22.5,4.5,4.65,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,28,4,45,26.5,7.0,4.35,13.25,7.5,0.0,0.0
2018,6,28,5,0,53.0,14.0,4.4,13.4,15.0,11.02,0.0
2018,6,28,5,15,149.0,27.5,4.5,13.75,41.5,20.73,3.27
2018,6,28,5,30,245.0,41.0,4.6,14.1,68.0,30.94,20.34
2018,6,28,5,45,340.5,50.5,4.7,14.45,108.0,38.38,27.92
2018,6,28,6,0,436.0,60.0,4.8,14.8,148.0,48.32,37.16
2018,6,28,6,15,500.0,66.5,4.8,15.2,194.5,53.12,41.65
2018,6,28,6,30,564.0,73.0,4.8,15.6,241.0,57.98,46.0
2018,6,28,6,45,611.0,77.5,4.8,16.05,290.5,61.18,48.72
2018,6,28,7,0,658.0,82.0,4.8,16.5,340.0,64.42,51.39
2018,6,28,7,15,692.5,86.0,4.75,16.85,390.5,67.12,53.52
2018,6,28,7,30,727.0,90.0,4.7,17.2,441.0,75.55,60.61
2018,6,28,7,45,755.0,92.5,4.65,17.55,491.0,77.14,61.69
2018,6,28,8,0,783.0,95.0,4.6,17.9,541.0,78.73,62.75
2018,6,28,8,15,801.0,97.0,4.55,18.25,587.0,79.7,63.3
2018,6,28,8,30,819.0,99.0,4.5,18.6,633.0,80.63,63.81
2018,6,28,8,45,834.5,101.0,4.4,18.95,676.5,90.88,72.25
2018,6,28,9,0,850.0,103.0,4.3,19.3,720.0,144.04,83.88
2018,6,28,9,15,861.0,104.5,4.25,19.6,758.5,200.09,118.84
2018,6,28,9,30,872.0,106.0,4.2,19.9,797.0,256.69,163.34
2018,6,28,9,45,881.0,107.0,4.15,20.2,830.5,312.78,211.43
2018,6,28,10,0,890.0,108.0,4.1,20.5,864.0,368.71,260.5
2018,6,28,10,15,895.5,108.5,4.1,20.65,890.5,422.61,307.96
2018,6,28,10,30,901.0,109.0,4.1,20.8,917.0,475.5,353.69
2018,6,28,10,45,905.0,110.0,4.1,21.0,937.5,526.79,396.92
2018,6,28,11,0,909.0,111.0,4.1,21.2,958.0,576.52,437.72
2018,6,28,11,15,911.5,112.0,4.1,21.3,972.0,623.63,475.6
2018,6,28,11,30,914.0,113.0,4.1,21.4,986.0,668.68,510.97
2018,6,28,11,45,915.5,113.0,4.15,21.45,993.0,710.11,543.13
2018,6,28,12,0,917.0,113.0,4.2,21.5,1000.0,749.1,572.89
2018,6,28,12,15,918.5,112.0,4.25,21.5,1000.0,784.72,599.86
2018,6,28,12,30,920.0,111.0,4.3,21.5,1000.0,817.54,623.14
2018,6,28,12,45,922.0,108.5,4.4,21.5,993.0,846.51,643.81
2018,6,28,13,0,924.0,106.0,4.5,21.5,986.0,872.24,662.5
2018,6,28,13,15,920.5,106.0,4.55,21.45,971.0,892.05,676.96
2018,6,28,13,30,917.0,106.0,4.6,21.4,956.0,908.2,689.01
2018,6,28,13,45,912.5,105.0,4.65,21.3,934.0,918.81,697.5
2018,6,28,14,0,908.0,104.0,4.7,21.2,912.0,925.6,703.5
2018,6,28,14,15,901.0,103.5,4.7,21.05,883.5,926.79,705.56
2018,6,28,14,30,894.0,103.0,4.7,20.9,855.0,924.21,705.15
2018,6,28,14,45,885.5,101.0,4.75,20.8,820.5,915.03,700.52
2018,6,28,15,0,877.0,99.0,4.8,20.7,786.0,902.2,693.44
2018,6,28,15,15,866.0,97.5,4.8,20.7,747.0,884.14,682.13
2018,6,28,15,30,855.0,96.0,4.8,20.7,708.0,862.77,668.54
2018,6,28,15,45,841.0,94.0,4.8,20.25,664.5,835.16,651.64
2018,6,28,16,0,827.0,92.0,4.8,19.8,621.0,804.73,632.58
2018,6,28,16,15,809.0,89.5,4.8,19.45,574.0,776.44,614.65
2018,6,28,16,30,791.0,87.0,4.8,19.1,527.0,736.97,588.19
2018,6,28,16,45,767.0,84.5,4.85,18.8,478.5,691.08,556.6
2018,6,28,17,0,743.0,82.0,4.9,18.5,430.0,643.98,523.16
2018,6,28,17,15,711.0,78.0,4.9,18.05,380.0,588.91,481.61
2018,6,28,17,30,679.0,74.0,4.9,17.6,330.0,536.52,440.79
2018,6,28,17,45,633.5,69.5,4.9,17.15,280.5,473.84,390.32
2018,6,28,18,0,588.0,65.0,4.9,16.7,231.0,413.39,339.92
2018,6,28,18,15,522.5,58.5,4.8,16.3,184.5,343.54,280.03
2018,6,28,18,30,457.0,52.0,4.7,15.9,138.0,278.86,222.92
2018,6,28,18,45,359.0,43.5,4.6,15.5,99.0,205.26,158.02
2018,6,28,19,0,261.0,35.0,4.5,15.1,60.0,141.68,97.46
2018,6,28,19,15,154.0,22.0,4.4,14.85,34.5,74.45,0.0
2018,6,28,19,30,47.0,9.0,4.3,14.6,9.0,17.39,0.0
2018,6,28,19,45,23.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,29,4,45,50.0,7.0,1.3,13.35,8.0,0.0,0.0
2018,6,29,5,0,100.0,14.0,1.3,13.6,16.0,11.02,0.0
2018,6,29,5,15,217.5,24.5,1.3,14.1,43.5,20.25,2.32
2018,6,29,5,30,335.0,35.0,1.3,14.6,71.0,28.86,18.55
2018,6,29,5,45,427.0,41.5,1.35,15.1,112.0,34.1,24.16
2018,6,29,6,0,519.0,48.0,1.4,15.6,153.0,39.53,29.34
2018,6,29,6,15,578.0,53.5,1.45,16.1,200.5,44.02,33.49
2018,6,29,6,30,637.0,59.0,1.5,16.6,248.0,48.57,37.53
2018,6,29,6,45,679.5,62.5,1.5,17.15,298.0,55.68,43.69
2018,6,29,7,0,722.0,66.0,1.5,17.7,348.0,58.81,46.23
2018,6,29,7,15,751.5,69.5,1.5,18.35,398.5,61.72,48.49
2018,6,29,7,30,781.0,73.0,1.5,19.0,449.0,64.6,50.68
2018,6,29,7,45,804.0,75.0,1.55,19.65,498.5,66.26,51.79
2018,6,29,8,0,827.0,77.0,1.6,20.3,548.0,76.02,59.8
2018,6,29,8,15,844.5,79.0,1.7,20.85,595.0,78.05,61.19
2018,6,29,8,30,862.0,81.0,1.8,21.4,642.0,79.97,62.48
2018,6,29,8,45,875.0,83.0,1.85,21.9,685.5,81.63,63.57
2018,6,29,9,0,888.0,85.0,1.9,22.4,729.0,136.0,75.25
2018,6,29,9,15,896.0,87.5,2.0,22.85,767.5,194.24,110.87
2018,6,29,9,30,904.0,90.0,2.1,23.3,806.0,252.7,155.98
2018,6,29,9,45,907.0,94.0,2.2,23.7,838.5,310.82,204.9
2018,6,29,10,0,910.0,98.0,2.3,24.1,871.0,368.16,254.17
2018,6,29,10,15,915.0,99.0,2.35,24.35,897.5,423.22,301.32
2018,6,29,10,30,920.0,100.0,2.4,24.6,924.0,477.2,346.6
2018,6,29,10,45,924.0,101.0,2.5,24.9,945.0,529.41,389.36
2018,6,29,11,0,928.0,102.0,2.6,25.2,966.0,580.02,429.69
2018,6,29,11,15,930.5,102.5,2.7,25.3,980.0,627.6,467.07
2018,6,29,11,30,933.0,103.0,2.8,25.4,994.0,673.05,502.0
2018,6,29,11,45,934.0,103.0,2.85,25.55,1000.5,714.84,533.25
2018,6,29,12,0,935.0,103.0,2.9,25.7,1007.0,754.07,562.02
2018,6,29,12,15,933.5,104.0,3.0,25.7,1006.0,789.54,588.09
2018,6,29,12,30,932.0,105.0,3.1,25.7,1005.0,822.02,610.56
2018,6,29,12,45,928.5,105.5,3.2,25.7,996.0,849.32,629.54
2018,6,29,13,0,925.0,106.0,3.3,25.7,987.0,873.2,646.27
2018,6,29,13,15,922.5,105.5,3.4,25.65,972.5,893.49,660.82
2018,6,29,13,30,920.0,105.0,3.5,25.6,958.0,910.14,673.03
2018,6,29,13,45,916.5,103.0,3.55,25.55,936.0,920.78,681.05
2018,6,29,14,0,913.0,101.0,3.6,25.5,914.0,927.56,686.66
2018,6,29,14,15,907.5,100.0,3.65,25.35,886.0,929.64,689.54
2018,6,29,14,30,902.0,99.0,3.7,25.2,858.0,927.91,690.03
2018,6,29,14,45,895.0,96.5,3.75,25.05,824.0,919.54,686.17
2018,6,29,15,0,888.0,94.0,3.8,24.9,790.0,907.44,679.91
2018,6,29,15,15,877.0,93.0,3.8,24.9,751.0,889.75,669.25
2018,6,29,15,30,866.0,92.0,3.8,24.9,712.0,868.73,656.38
2018,6,29,15,45,853.5,89.5,3.8,24.45,668.5,841.65,640.45
2018,6,29,16,0,841.0,87.0,3.8,24.0,625.0,811.63,622.35
2018,6,29,16,15,824.0,84.5,3.8,23.65,578.5,775.25,599.28
2018,6,29,16,30,807.0,82.0,3.8,23.3,532.0,744.46,579.95
2018,6,29,16,45,783.5,79.5,3.8,23.0,482.5,698.48,549.08
2018,6,29,17,0,760.0,77.0,3.8,22.7,433.0,651.24,516.71
2018,6,29,17,15,728.5,73.5,3.8,22.15,383.0,596.48,476.93
2018,6,29,17,30,697.0,70.0,3.8,21.6,333.0,541.77,435.77
2018,6,29,17,45,652.5,65.5,3.75,21.1,283.0,481.06,388.15
2018,6,29,18,0,608.0,61.0,3.7,20.6,233.0,420.38,338.85
2018,6,29,18,15,544.0,55.0,3.6,19.95,186.5,350.94,280.94
2018,6,29,18,30,480.0,49.0,3.5,19.3,140.0,286.53,225.37
2018,6,29,18,45,383.0,41.0,3.45,18.65,100.0,212.76,161.49
2018,6,29,19,0,286.0,33.0,3.4,18.0,60.0,148.64,100.98
2018,6,29,19,15,170.5,20.5,3.4,17.65,34.5,77.49,0.0
2018,6,29,19,30,55.0,8.0,3.4,17.3,9.0,18.41,0.0
2018,6,29,19,45,27.5,4.0,3.35,16.9,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,30,4,45,66.0,6.5,1.1,16.8,8.0,0.0,0.0
2018,6,30,5,0,132.0,13.0,1.1,17.0,16.0,10.23,0.0
2018,6,30,5,15,259.5,22.0,1.15,17.5,44.5,18.21,0.64
2018,6,30,5,30,387.0,31.0,1.2,18.0,73.0,25.76,15.63
2018,6,30,5,45,474.5,37.5,1.2,18.5,115.0,31.2,21.28
2018,6,30,6,0,562.0,44.0,1.2,19.0,157.0,36.8,26.52
2018,6,30,6,15,618.0,49.0,1.2,19.5,205.0,44.46,33.39
2018,6,30,6,30,674.0,54.0,1.2,20.0,253.0,49.07,37.43
2018,6,30,6,45,713.0,57.5,1.15,20.5,303.5,52.31,40.15
2018,6,30,7,0,752.0,61.0,1.1,21.0,354.0,55.57,42.8
2018,6,30,7,15,780.5,64.0,1.1,21.65,405.0,58.29,44.88
2018,6,30,7,30,809.0,67.0,1.1,22.3,456.0,67.9,52.81
2018,6,30,7,45,830.0,69.5,1.15,22.95,505.5,70.68,54.83
2018,6,30,8,0,851.0,72.0,1.2,23.6,555.0,73.36,56.73
2018,6,30,8,15,865.5,74.0,1.25,24.25,601.5,75.43,58.12
2018,6,30,8,30,880.0,76.0,1.3,24.9,648.0,77.37,59.4
2018,6,30,8,45,892.0,77.5,1.35,25.5,691.0,78.81,60.28
2018,6,30,9,0,904.0,79.0,1.4,26.1,734.0,133.07,71.45
2018,6,30,9,15,912.5,81.0,1.45,26.6,773.0,191.97,106.64
2018,6,30,9,30,921.0,83.0,1.5,27.1,812.0,251.14,151.35
2018,6,30,9,45,926.5,85.0,1.6,27.55,845.0,309.55,199.52
2018,6,30,10,0,932.0,87.0,1.7,28.0,878.0,367.41,248.22
2018,6,30,10,15,937.5,88.0,1.75,28.3,905.5,423.79,295.4
2018,6,30,10,30,943.0,89.0,1.8,28.6,933.0,479.11,340.67
2018,6,30,10,45,946.0,90.5,1.9,28.85,954.0,532.31,383.35
2018,6,30,11,0,949.0,92.0,2.0,29.1,975.0,583.77,423.51
2018,6,30,11,15,950.5,92.5,2.05,29.25,988.5,631.67,459.99
2018,6,30,11,30,952.0,93.0,2.1,29.4,1002.0,677.31,493.88
2018,6,30,11,45,952.5,93.0,2.2,29.5,1008.0,719.45,524.95
2018,6,30,12,0,953.0,93.0,2.3,29.6,1014.0,758.93,553.58
2018,6,30,12,15,950.5,95.0,2.35,29.6,1013.0,794.99,578.83
2018,6,30,12,30,948.0,97.0,2.4,29.6,1012.0,827.95,600.75
2018,6,30,12,45,942.0,100.0,2.45,29.6,1003.0,855.72,619.22
2018,6,30,13,0,936.0,103.0,2.5,29.6,994.0,879.96,635.45
2018,6,30,13,15,933.0,102.0,2.55,29.55,978.5,899.61,648.89
2018,6,30,13,30,930.0,101.0,2.6,29.5,963.0,915.52,660.03
2018,6,30,13,45,835.5,147.5,2.65,29.45,908.0,888.83,643.6
2018,6,30,14,0,741.0,194.0,2.7,29.4,853.0,882.49,640.83
2018,6,30,14,15,778.0,168.5,2.75,29.25,841.0,891.65,648.43
2018,6,30,14,30,815.0,143.0,2.8,29.1,829.0,905.46,659.09
2018,6,30,14,45,852.0,120.0,2.85,28.95,811.0,904.5,660.14
2018,6,30,15,0,889.0,97.0,2.9,28.8,793.0,912.03,667.05
2018,6,30,15,15,878.5,95.0,2.9,28.8,753.5,893.81,656.25
2018,6,30,15,30,868.0,93.0,2.9,28.8,714.0,872.2,643.43
2018,6,30,15,45,851.5,91.5,3.0,28.15,669.0,842.78,627.6
2018,6,30,16,0,835.0,90.0,3.1,27.5,624.0,810.6,609.64
2018,6,30,16,15,812.5,89.0,3.1,26.95,576.0,780.12,591.77
2018,6,30,16,30,790.0,88.0,3.1,26.4,528.0,738.76,565.92
2018,6,30,16,45,760.0,86.0,3.1,25.9,477.0,688.96,533.42
2018,6,30,17,0,730.0,84.0,3.1,25.4,426.0,638.33,499.27
2018,6,30,17,15,692.0,80.5,3.1,24.55,375.0,582.78,459.97
2018,6,30,17,30,654.0,77.0,3.1,23.7,324.0,525.53,417.98
2018,6,30,17,45,597.5,73.5,3.1,22.9,273.5,458.43,366.6
2018,6,30,18,0,541.0,70.0,3.1,22.1,223.0,394.5,315.77
2018,6,30,18,15,472.5,62.5,3.05,21.35,177.0,324.11,257.92
2018,6,30,18,30,404.0,55.0,3.0,20.6,131.0,259.27,202.9
2018,6,30,18,45,308.5,44.0,2.95,19.8,92.0,184.29,139.13
2018,6,30,19,0,213.0,33.0,2.9,19.0,53.0,123.84,83.52
2018,6,30,19,15,125.5,20.0,2.9,18.6,30.0,64.6,0.0
2018,6,30,19,30,38.0,7.0,2.9,18.2,7.0,13.91,0.0
2018,6,30,19,45,19.0,3.5,2.9,17.85,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.5,6.0,2.75,15.2,6.5,0.0,0.0
2018,7,1,5,0,67.0,12.0,2.8,15.3,13.0,9.44,0.0
2018,7,1,5,15,159.0,24.0,2.85,15.65,38.0,18.21,0.0
2018,7,1,5,30,251.0,36.0,2.9,16.0,63.0,27.39,17.05
2018,7,1,5,45,327.0,47.5,2.9,16.35,101.0,36.17,25.75
2018,7,1,6,0,403.0,59.0,2.9,16.7,139.0,47.31,35.96
2018,7,1,6,15,453.0,68.5,2.85,17.1,182.5,54.26,42.32
2018,7,1,6,30,503.0,78.0,2.8,17.5,226.0,61.06,48.35
2018,7,1,6,45,528.5,88.0,2.8,17.85,269.5,67.71,54.09
2018,7,1,7,0,554.0,98.0,2.8,18.2,313.0,74.09,59.46
2018,7,1,7,15,557.5,111.0,2.7,18.6,353.0,81.86,65.92
2018,7,1,7,30,561.0,124.0,2.6,19.0,393.0,89.13,71.85
2018,7,1,7,45,475.5,162.0,2.55,19.4,407.0,108.24,87.8
2018,7,1,8,0,390.0,200.0,2.5,19.8,421.0,126.57,102.84
2018,7,1,8,15,388.0,219.0,2.5,20.2,454.5,135.03,109.43
2018,7,1,8,30,386.0,238.0,2.5,20.6,488.0,142.88,115.47
2018,7,1,8,45,361.0,264.5,2.45,20.95,511.0,162.56,131.27
2018,7,1,9,0,336.0,291.0,2.4,21.3,534.0,200.5,144.06
2018,7,1,9,15,280.5,329.5,2.45,21.65,540.0,240.41,173.08
2018,7,1,9,30,225.0,368.0,2.5,22.0,546.0,283.55,207.91
