Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,45,236.5,383.5,2.5,22.3,577.5,316.29,232.9
2018,7,1,10,0,248.0,399.0,2.5,22.6,609.0,343.34,254.03
2018,7,1,10,15,231.5,413.0,2.55,22.85,614.0,374.29,278.74
2018,7,1,10,30,215.0,427.0,2.6,23.1,619.0,396.3,296.29
2018,7,1,10,45,156.5,437.0,2.7,23.3,578.5,393.47,295.42
2018,7,1,11,0,98.0,447.0,2.8,23.5,538.0,385.51,289.99
2018,7,1,11,15,100.0,454.5,2.9,23.6,548.5,402.79,303.07
2018,7,1,11,30,102.0,462.0,3.0,23.7,559.0,420.14,316.01
2018,7,1,11,45,108.0,468.0,3.05,23.75,571.5,439.06,330.1
2018,7,1,12,0,114.0,474.0,3.1,23.8,584.0,464.34,348.71
2018,7,1,12,15,190.5,448.0,3.2,23.75,632.0,512.61,385.77
2018,7,1,12,30,267.0,422.0,3.3,23.7,680.0,572.77,431.11
2018,7,1,12,45,335.5,392.0,3.35,23.65,713.5,618.51,465.78
2018,7,1,13,0,404.0,362.0,3.4,23.6,747.0,677.62,509.6
2018,7,1,13,15,266.5,406.0,3.45,23.45,658.5,601.08,452.91
2018,7,1,13,30,129.0,450.0,3.5,23.3,570.0,516.04,389.25
2018,7,1,13,45,245.5,389.0,3.5,23.15,610.0,587.51,445.48
2018,7,1,14,0,362.0,328.0,3.5,23.0,650.0,660.66,501.54
2018,7,1,14,15,600.0,231.5,3.5,22.8,745.0,799.2,605.75
2018,7,1,14,30,838.0,135.0,3.5,22.6,840.0,905.44,681.55
2018,7,1,14,45,829.5,132.5,3.55,22.35,806.5,909.71,685.68
2018,7,1,15,0,821.0,130.0,3.6,22.1,773.0,896.96,679.07
2018,7,1,15,15,808.5,127.5,3.6,22.1,734.0,877.2,666.85
2018,7,1,15,30,796.0,125.0,3.6,22.1,695.0,854.22,652.46
2018,7,1,15,45,780.5,121.5,3.55,21.5,651.0,824.58,634.61
2018,7,1,16,0,765.0,118.0,3.5,20.9,607.0,792.24,614.68
2018,7,1,16,15,745.0,114.0,3.5,20.5,560.5,753.24,589.48
2018,7,1,16,30,725.0,110.0,3.5,20.1,514.0,716.37,565.48
2018,7,1,16,45,699.5,105.0,3.5,19.75,465.0,668.54,532.61
2018,7,1,17,0,674.0,100.0,3.5,19.4,416.0,619.81,497.52
2018,7,1,17,15,639.5,94.5,3.45,18.9,366.5,563.86,455.97
2018,7,1,17,30,605.0,89.0,3.4,18.4,317.0,508.44,413.54
2018,7,1,17,45,558.0,82.0,3.4,17.95,268.5,444.93,363.27
2018,7,1,18,0,511.0,75.0,3.4,17.5,220.0,383.94,313.29
2018,7,1,18,15,445.0,67.0,3.35,17.05,175.0,315.45,255.55
2018,7,1,18,30,379.0,59.0,3.3,16.6,130.0,249.29,198.34
2018,7,1,18,45,289.0,47.0,3.25,16.15,92.0,180.66,138.53
2018,7,1,19,0,199.0,35.0,3.2,15.7,54.0,121.97,83.45
2018,7,1,19,15,116.0,21.5,3.15,15.5,31.0,63.86,0.0
2018,7,1,19,30,33.0,8.0,3.1,15.3,8.0,13.63,0.0
2018,7,1,19,45,16.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.95,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.0,14.8,7.0,5.51,0.0
2018,7,2,5,15,91.0,21.0,2.0,15.15,29.0,15.92,0.0
2018,7,2,5,30,154.0,35.0,2.0,15.5,51.0,26.24,16.07
2018,7,2,5,45,220.0,50.5,2.0,15.8,87.0,37.58,27.02
2018,7,2,6,0,286.0,66.0,2.0,16.1,123.0,48.76,37.32
2018,7,2,6,15,342.0,80.0,1.95,16.45,166.5,58.67,46.31
2018,7,2,6,30,398.0,94.0,1.9,16.8,210.0,68.39,54.93
2018,7,2,6,45,365.0,109.0,1.85,17.2,231.0,77.29,62.61
2018,7,2,7,0,332.0,124.0,1.8,17.6,252.0,85.59,69.6
2018,7,2,7,15,330.5,145.0,1.8,17.95,287.5,100.81,82.44
2018,7,2,7,30,329.0,166.0,1.8,18.3,323.0,112.86,92.36
2018,7,2,7,45,405.0,166.5,1.75,18.7,381.0,109.35,88.89
2018,7,2,8,0,481.0,167.0,1.7,19.1,439.0,109.97,88.98
2018,7,2,8,15,436.0,193.5,1.7,19.5,456.0,122.19,98.85
2018,7,2,8,30,391.0,220.0,1.7,19.9,473.0,133.39,107.75
2018,7,2,8,45,460.0,221.5,1.7,20.35,539.0,133.81,107.59
2018,7,2,9,0,529.0,223.0,1.7,20.8,605.0,171.6,115.54
2018,7,2,9,15,554.0,225.5,1.75,21.1,645.0,214.96,142.04
2018,7,2,9,30,579.0,228.0,1.8,21.4,685.0,258.79,174.65
2018,7,2,9,45,515.5,270.0,1.85,21.7,690.0,309.69,218.38
2018,7,2,10,0,452.0,312.0,1.9,22.0,695.0,351.61,254.8
2018,7,2,10,15,499.5,304.5,2.0,22.2,740.5,398.11,291.58
2018,7,2,10,30,547.0,297.0,2.1,22.4,786.0,448.65,331.34
2018,7,2,10,45,400.0,350.0,2.15,22.65,712.0,448.64,334.71
2018,7,2,11,0,253.0,403.0,2.2,22.9,638.0,435.56,326.62
2018,7,2,11,15,172.0,431.0,2.35,23.0,592.0,428.95,322.44
2018,7,2,11,30,91.0,459.0,2.5,23.1,546.0,410.99,309.0
2018,7,2,11,45,111.0,467.0,2.6,23.15,573.5,444.65,334.22
2018,7,2,12,0,131.0,475.0,2.7,23.2,601.0,477.26,358.4
2018,7,2,12,15,149.5,477.0,2.8,23.15,621.0,505.19,379.32
2018,7,2,12,30,168.0,479.0,2.9,23.1,641.0,533.7,400.66
2018,7,2,12,45,189.0,474.0,3.05,23.0,655.0,558.64,419.78
2018,7,2,13,0,210.0,469.0,3.2,22.9,669.0,583.49,438.89
2018,7,2,13,15,229.5,457.5,3.25,22.7,673.0,600.99,452.76
2018,7,2,13,30,249.0,446.0,3.3,22.5,677.0,632.96,476.8
2018,7,2,13,45,354.5,388.5,3.4,22.3,708.5,684.27,517.45
2018,7,2,14,0,460.0,331.0,3.5,22.1,740.0,751.9,568.99
2018,7,2,14,15,550.5,282.0,3.55,21.8,756.5,796.08,603.69
2018,7,2,14,30,641.0,233.0,3.6,21.5,773.0,843.2,640.39
2018,7,2,14,45,634.0,226.5,3.65,21.2,742.0,832.67,634.77
2018,7,2,15,0,627.0,220.0,3.7,20.9,711.0,819.02,627.37
2018,7,2,15,15,611.5,214.5,3.7,20.9,673.0,795.71,612.05
2018,7,2,15,30,596.0,209.0,3.7,20.9,635.0,769.74,594.81
2018,7,2,15,45,586.0,198.5,3.7,20.25,596.0,741.44,577.41
2018,7,2,16,0,576.0,188.0,3.7,19.6,557.0,710.72,557.97
2018,7,2,16,15,563.5,177.0,3.65,19.25,515.0,667.29,528.19
2018,7,2,16,30,551.0,166.0,3.6,18.9,473.0,630.32,502.54
2018,7,2,16,45,534.0,154.0,3.6,18.55,429.0,587.44,471.96
2018,7,2,17,0,517.0,142.0,3.6,18.2,385.0,543.66,439.97
2018,7,2,17,15,488.5,130.5,3.6,17.8,339.0,491.97,400.89
2018,7,2,17,30,460.0,119.0,3.6,17.4,293.0,440.91,361.2
2018,7,2,17,45,427.0,106.0,3.6,17.0,249.0,386.59,317.63
2018,7,2,18,0,394.0,93.0,3.6,16.6,205.0,334.07,274.12
2018,7,2,18,15,340.0,79.5,3.55,16.25,162.5,272.76,221.97
2018,7,2,18,30,286.0,66.0,3.5,15.9,120.0,216.23,172.66
2018,7,2,18,45,220.5,50.5,3.45,15.55,85.0,158.29,121.68
2018,7,2,19,0,155.0,35.0,3.4,15.2,50.0,107.5,73.47
2018,7,2,19,15,89.5,21.0,3.35,15.0,28.5,51.65,0.0
2018,7,2,19,30,24.0,7.0,3.3,14.8,7.0,10.87,0.0
2018,7,2,19,45,12.0,3.5,3.25,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.3,13.55,4.5,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.3,13.8,9.0,6.29,0.0
2018,7,3,5,15,120.0,24.0,2.25,14.15,35.0,18.1,0.0
2018,7,3,5,30,206.0,40.0,2.2,14.5,61.0,30.03,19.19
2018,7,3,5,45,295.5,52.0,2.15,14.9,100.5,39.11,28.43
2018,7,3,6,0,385.0,64.0,2.1,15.3,140.0,48.22,36.96
2018,7,3,6,15,370.0,78.5,2.0,15.7,168.0,57.95,45.82
2018,7,3,6,30,355.0,93.0,1.9,16.1,196.0,67.21,54.04
2018,7,3,6,45,356.5,111.5,1.8,16.5,232.0,78.79,64.1
2018,7,3,7,0,358.0,130.0,1.7,16.9,268.0,89.82,73.48
2018,7,3,7,15,427.0,137.0,1.7,17.25,324.5,94.47,77.18
2018,7,3,7,30,496.0,144.0,1.7,17.6,381.0,99.14,80.84
2018,7,3,7,45,606.0,132.5,1.65,18.0,453.0,93.96,75.98
2018,7,3,8,0,716.0,121.0,1.6,18.4,525.0,87.39,69.99
2018,7,3,8,15,738.5,124.5,1.65,18.8,572.5,88.66,70.75
2018,7,3,8,30,761.0,128.0,1.7,19.2,620.0,97.57,77.97
2018,7,3,8,45,779.5,129.5,1.75,19.55,663.5,97.37,77.46
2018,7,3,9,0,798.0,131.0,1.8,19.9,707.0,145.66,87.21
2018,7,3,9,15,808.5,134.5,1.85,20.25,745.5,201.24,121.26
2018,7,3,9,30,819.0,138.0,1.9,20.6,784.0,257.56,164.59
2018,7,3,9,45,825.0,142.0,1.95,20.9,816.5,313.54,211.52
2018,7,3,10,0,831.0,146.0,2.0,21.2,849.0,369.28,259.23
2018,7,3,10,15,838.0,147.0,2.1,21.4,876.0,422.91,305.16
2018,7,3,10,30,845.0,148.0,2.2,21.6,903.0,475.91,349.7
2018,7,3,10,45,850.0,148.5,2.3,21.85,923.5,524.27,389.71
2018,7,3,11,0,855.0,149.0,2.4,22.1,944.0,572.22,428.3
2018,7,3,11,15,858.5,150.0,2.5,22.2,958.5,618.11,464.61
2018,7,3,11,30,862.0,151.0,2.6,22.3,973.0,662.19,498.73
2018,7,3,11,45,864.0,151.0,2.65,22.45,980.0,702.66,529.23
2018,7,3,12,0,866.0,151.0,2.7,22.6,987.0,740.92,557.53
2018,7,3,12,15,866.5,151.0,2.8,22.65,987.0,775.72,583.4
2018,7,3,12,30,867.0,151.0,2.9,22.7,987.0,807.92,607.05
2018,7,3,12,45,866.5,149.5,2.95,22.7,979.5,835.38,626.06
2018,7,3,13,0,866.0,148.0,3.0,22.7,972.0,859.73,643.0
2018,7,3,13,15,862.5,147.0,3.05,22.65,957.0,878.62,656.44
2018,7,3,13,30,859.0,146.0,3.1,22.6,942.0,894.01,667.63
2018,7,3,13,45,854.0,144.5,3.15,22.55,920.0,904.04,675.33
2018,7,3,14,0,849.0,143.0,3.2,22.5,898.0,910.4,680.72
2018,7,3,14,15,841.5,141.0,3.25,22.35,869.5,924.43,691.71
2018,7,3,14,30,834.0,139.0,3.3,22.2,841.0,920.49,690.62
2018,7,3,14,45,824.5,137.0,3.3,22.05,807.0,911.05,685.72
2018,7,3,15,0,815.0,135.0,3.3,21.9,773.0,898.06,678.52
2018,7,3,15,15,802.5,132.0,3.3,21.9,733.5,877.92,666.11
2018,7,3,15,30,790.0,129.0,3.3,21.9,694.0,854.57,651.54
2018,7,3,15,45,774.0,125.5,3.3,21.45,650.5,824.65,633.46
2018,7,3,16,0,758.0,122.0,3.3,21.0,607.0,792.05,613.32
2018,7,3,16,15,738.0,118.0,3.3,20.65,560.5,757.72,591.48
2018,7,3,16,30,718.0,114.0,3.3,20.3,514.0,716.96,564.63
2018,7,3,16,45,692.0,109.0,3.3,19.95,465.0,668.94,531.65
2018,7,3,17,0,666.0,104.0,3.3,19.6,416.0,620.06,496.59
2018,7,3,17,15,630.0,98.5,3.3,19.15,366.5,563.28,454.59
2018,7,3,17,30,594.0,93.0,3.3,18.7,317.0,507.13,411.77
2018,7,3,17,45,545.0,86.5,3.3,18.3,268.5,443.22,361.23
2018,7,3,18,0,496.0,80.0,3.3,17.9,220.0,381.91,311.07
2018,7,3,18,15,429.0,70.5,3.25,17.45,174.5,307.58,248.88
2018,7,3,18,30,362.0,61.0,3.2,17.0,129.0,245.01,194.72
2018,7,3,18,45,272.0,48.5,3.2,16.55,91.0,176.58,135.27
2018,7,3,19,0,182.0,36.0,3.2,16.1,53.0,118.14,80.57
2018,7,3,19,15,105.0,21.5,3.15,15.8,30.0,61.05,0.0
2018,7,3,19,30,28.0,7.0,3.1,15.5,7.0,11.79,0.0
2018,7,3,19,45,14.0,3.5,3.05,15.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.6,13.5,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.7,13.7,10.0,7.08,0.0
2018,7,4,5,15,147.5,24.0,2.8,14.0,37.0,18.16,0.0
2018,7,4,5,30,250.0,39.0,2.9,14.3,64.0,29.5,18.66
2018,7,4,5,45,346.5,48.0,2.95,14.65,104.0,39.04,28.37
2018,7,4,6,0,443.0,57.0,3.0,15.0,144.0,46.12,35.13
2018,7,4,6,15,462.5,67.5,3.0,15.3,181.0,53.66,42.09
2018,7,4,6,30,482.0,78.0,3.0,15.6,218.0,60.89,48.57
2018,7,4,6,45,339.5,105.5,2.95,15.95,213.5,74.69,60.67
2018,7,4,7,0,197.0,133.0,2.9,16.3,209.0,91.38,75.08
2018,7,4,7,15,119.0,156.0,2.9,16.6,204.0,107.07,88.39
2018,7,4,7,30,41.0,179.0,2.9,16.9,199.0,122.89,101.62
2018,7,4,7,45,31.5,190.0,2.9,17.2,206.0,130.05,107.26
2018,7,4,8,0,22.0,201.0,2.9,17.5,213.0,143.67,118.36
2018,7,4,8,15,25.0,219.5,2.9,17.85,234.5,156.22,128.39
2018,7,4,8,30,28.0,238.0,2.9,18.2,256.0,158.96,130.11
2018,7,4,8,45,78.5,278.0,2.95,18.5,333.5,181.99,148.8
2018,7,4,9,0,129.0,318.0,3.0,18.8,411.0,206.54,157.03
2018,7,4,9,15,181.0,340.5,3.05,19.1,479.0,240.94,179.75
2018,7,4,9,30,233.0,363.0,3.1,19.4,547.0,282.09,208.97
2018,7,4,9,45,316.0,351.0,3.1,19.65,611.5,310.4,228.57
2018,7,4,10,0,399.0,339.0,3.1,19.9,676.0,350.52,258.85
2018,7,4,10,15,601.0,252.5,3.15,20.1,779.5,400.48,295.79
2018,7,4,10,30,803.0,166.0,3.2,20.3,883.0,470.07,349.74
2018,7,4,10,45,855.0,142.5,3.25,20.5,922.0,522.82,393.15
2018,7,4,11,0,907.0,119.0,3.3,20.7,961.0,580.03,439.17
2018,7,4,11,15,911.0,119.0,3.35,20.85,976.0,627.65,477.19
2018,7,4,11,30,915.0,119.0,3.4,21.0,991.0,673.34,512.84
2018,7,4,11,45,919.5,117.5,3.4,21.1,999.0,716.15,545.51
2018,7,4,12,0,924.0,116.0,3.4,21.2,1007.0,756.71,575.84
2018,7,4,12,15,925.5,114.5,3.4,21.2,1007.0,792.57,602.51
2018,7,4,12,30,927.0,113.0,3.4,21.2,1007.0,825.59,625.44
2018,7,4,12,45,906.5,122.5,3.4,21.25,991.0,846.81,639.92
2018,7,4,13,0,886.0,132.0,3.4,21.3,975.0,863.98,651.72
2018,7,4,13,15,907.0,118.5,3.35,21.3,970.0,893.35,671.78
2018,7,4,13,30,928.0,105.0,3.3,21.3,965.0,919.18,689.29
2018,7,4,13,45,926.0,103.5,3.25,21.3,944.5,931.99,698.02
2018,7,4,14,0,924.0,102.0,3.2,21.3,924.0,940.96,704.34
2018,7,4,14,15,918.5,101.0,3.2,21.25,896.0,943.37,706.88
2018,7,4,14,30,913.0,100.0,3.2,21.2,868.0,941.92,706.99
2018,7,4,14,45,905.5,98.0,3.15,21.1,833.5,933.81,702.54
2018,7,4,15,0,898.0,96.0,3.1,21.0,799.0,921.94,695.69
2018,7,4,15,15,887.5,94.5,3.1,21.0,759.5,904.28,685.09
2018,7,4,15,30,877.0,93.0,3.1,21.0,720.0,883.2,672.22
2018,7,4,15,45,865.0,90.0,3.1,20.65,676.5,855.95,655.98
2018,7,4,16,0,853.0,87.0,3.1,20.3,633.0,825.67,637.51
2018,7,4,16,15,836.5,84.5,3.15,20.05,586.0,789.47,614.68
2018,7,4,16,30,820.0,82.0,3.2,19.8,539.0,758.86,595.57
2018,7,4,16,45,797.0,79.0,3.2,19.5,489.0,712.27,564.25
2018,7,4,17,0,774.0,76.0,3.2,19.2,439.0,664.32,531.36
2018,7,4,17,15,742.5,72.5,3.2,18.8,388.0,608.96,491.08
2018,7,4,17,30,711.0,69.0,3.2,18.4,337.0,553.59,449.08
2018,7,4,17,45,667.5,65.0,3.2,18.0,287.0,493.25,401.52
2018,7,4,18,0,624.0,61.0,3.2,17.6,237.0,432.8,352.1
2018,7,4,18,15,561.0,55.0,3.1,17.1,189.5,362.74,293.13
2018,7,4,18,30,498.0,49.0,3.0,16.6,142.0,297.56,236.31
2018,7,4,18,45,402.0,41.0,2.95,16.15,102.0,222.68,170.69
2018,7,4,19,0,306.0,33.0,2.9,15.7,62.0,157.25,107.45
2018,7,4,19,15,183.5,20.5,2.8,15.45,35.5,82.29,0.0
2018,7,4,19,30,61.0,8.0,2.7,15.2,9.0,20.04,0.0
2018,7,4,19,45,30.5,4.0,2.65,14.9,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.4,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.7,11.0,7.87,0.0
2018,7,5,5,15,218.0,21.0,1.9,13.2,39.5,17.35,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.7,68.0,26.55,16.19
2018,7,5,5,45,302.5,35.0,2.1,14.15,77.0,28.16,18.95
2018,7,5,6,0,248.0,38.0,2.2,14.6,86.0,29.04,20.12
2018,7,5,6,15,124.0,53.0,2.2,15.05,77.0,39.52,29.6
2018,7,5,6,30,0.0,68.0,2.2,15.5,68.0,51.53,40.32
2018,7,5,6,45,4.0,91.0,2.2,15.9,92.5,67.92,54.72
2018,7,5,7,0,8.0,114.0,2.2,16.3,117.0,84.05,68.65
2018,7,5,7,15,36.0,150.5,2.1,16.75,167.0,105.4,86.86
2018,7,5,7,30,64.0,187.0,2.0,17.2,217.0,127.66,105.5
2018,7,5,7,45,126.0,209.5,1.95,17.65,277.5,137.65,113.41
2018,7,5,8,0,188.0,232.0,1.9,18.1,338.0,151.35,124.38
2018,7,5,8,15,450.0,183.5,1.8,18.55,466.0,117.11,94.89
2018,7,5,8,30,712.0,135.0,1.7,19.0,594.0,92.68,73.86
2018,7,5,8,45,805.5,107.5,1.65,19.45,660.5,84.67,66.78
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,130.74,72.46
2018,7,5,9,15,909.5,80.5,1.55,20.35,766.0,188.87,107.28
2018,7,5,9,30,920.0,81.0,1.5,20.8,805.0,247.49,152.33
2018,7,5,9,45,928.5,81.5,1.45,21.25,839.0,305.83,201.29
2018,7,5,10,0,937.0,82.0,1.4,21.7,873.0,363.94,250.99
2018,7,5,10,15,942.5,82.5,1.45,22.1,901.0,420.43,299.23
2018,7,5,10,30,948.0,83.0,1.5,22.5,929.0,475.86,345.48
2018,7,5,10,45,952.0,84.0,1.5,22.95,950.5,529.65,388.78
2018,7,5,11,0,956.0,85.0,1.5,23.4,972.0,581.79,429.34
2018,7,5,11,15,958.5,85.5,1.55,23.7,986.5,630.82,466.89
2018,7,5,11,30,961.0,86.0,1.6,24.0,1001.0,677.64,501.78
2018,7,5,11,45,962.5,85.5,1.7,24.3,1008.0,720.63,533.49
2018,7,5,12,0,964.0,85.0,1.8,24.6,1015.0,760.96,562.7
2018,7,5,12,15,960.0,88.0,1.9,24.75,1013.5,797.29,588.21
2018,7,5,12,30,956.0,91.0,2.0,24.9,1012.0,830.41,610.52
2018,7,5,12,45,947.0,95.5,2.1,25.1,1002.0,857.44,628.67
2018,7,5,13,0,938.0,100.0,2.2,25.3,992.0,880.82,644.46
2018,7,5,13,15,936.0,99.0,2.25,25.3,977.5,901.56,658.67
2018,7,5,13,30,934.0,98.0,2.3,25.3,963.0,918.6,670.55
2018,7,5,13,45,930.0,96.5,2.4,25.3,940.5,929.59,679.07
2018,7,5,14,0,926.0,95.0,2.5,25.3,918.0,936.68,685.2
2018,7,5,14,15,920.5,93.5,2.55,25.25,890.0,938.51,687.73
2018,7,5,14,30,915.0,92.0,2.6,25.2,862.0,936.44,687.88
2018,7,5,14,45,909.0,90.0,2.6,25.15,828.5,929.56,684.58
2018,7,5,15,0,903.0,88.0,2.6,25.1,795.0,918.91,678.93
2018,7,5,15,15,893.0,86.0,2.6,25.1,755.5,900.99,668.43
2018,7,5,15,30,883.0,84.0,2.6,25.1,716.0,879.62,655.7
2018,7,5,15,45,871.5,81.5,2.6,24.85,672.5,853.12,640.14
2018,7,5,16,0,860.0,79.0,2.6,24.6,629.0,823.56,622.43
2018,7,5,16,15,844.0,76.5,2.6,24.35,582.0,787.49,600.02
2018,7,5,16,30,828.0,74.0,2.6,24.1,535.0,749.07,575.68
2018,7,5,16,45,806.0,71.5,2.55,23.85,485.5,704.03,545.93
2018,7,5,17,0,784.0,69.0,2.5,23.6,436.0,664.25,519.47
2018,7,5,17,15,754.0,65.5,2.5,23.1,385.5,609.59,481.32
2018,7,5,17,30,724.0,62.0,2.5,22.6,335.0,554.82,441.06
2018,7,5,17,45,582.0,63.5,2.45,22.15,262.0,441.21,353.33
2018,7,5,18,0,440.0,65.0,2.4,21.7,189.0,336.89,270.29
2018,7,5,18,15,220.0,52.0,2.35,21.0,114.0,182.1,144.8
2018,7,5,18,30,0.0,39.0,2.3,20.3,39.0,29.81,19.05
2018,7,5,18,45,0.0,28.5,2.3,19.6,28.5,21.75,12.12
2018,7,5,19,0,0.0,18.0,2.3,18.9,18.0,13.71,4.66
2018,7,5,19,15,0.0,10.5,2.4,18.6,10.5,7.98,0.0
2018,7,5,19,30,0.0,3.0,2.5,18.3,3.0,2.36,0.0
2018,7,5,19,45,0.0,1.5,2.6,17.95,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.1,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.1,16.6,3.0,2.36,0.0
2018,7,6,5,15,0.0,10.5,2.1,16.75,10.5,7.98,0.0
2018,7,6,5,30,0.0,18.0,2.1,16.9,18.0,13.7,5.44
2018,7,6,5,45,0.0,28.0,2.15,17.1,28.0,21.36,12.81
2018,7,6,6,0,0.0,38.0,2.2,17.3,38.0,29.04,19.85
2018,7,6,6,15,51.0,67.5,2.2,17.5,82.0,50.52,38.95
2018,7,6,6,30,102.0,97.0,2.2,17.7,126.0,69.57,55.76
2018,7,6,6,45,103.5,115.0,2.25,17.95,149.5,81.34,65.97
2018,7,6,7,0,105.0,133.0,2.3,18.2,173.0,92.82,75.74
2018,7,6,7,15,59.0,117.5,2.3,18.5,140.5,86.01,69.54
2018,7,6,7,30,13.0,102.0,2.3,18.8,108.0,77.48,61.88
2018,7,6,7,45,32.0,147.5,2.3,19.05,165.0,105.34,85.48
2018,7,6,8,0,51.0,193.0,2.3,19.3,222.0,133.15,108.63
2018,7,6,8,15,47.5,203.5,2.25,19.7,232.0,139.78,113.63
2018,7,6,8,30,44.0,214.0,2.2,20.1,242.0,146.22,118.46
2018,7,6,8,45,31.0,217.0,2.15,20.45,237.5,147.98,119.41
2018,7,6,9,0,18.0,220.0,2.1,20.8,233.0,161.25,123.6
2018,7,6,9,15,11.0,194.0,2.15,21.3,202.0,145.52,110.78
2018,7,6,9,30,4.0,168.0,2.2,21.8,171.0,127.46,96.44
2018,7,6,9,45,5.0,174.5,2.25,22.25,178.5,133.2,100.64
2018,7,6,10,0,6.0,181.0,2.3,22.7,186.0,139.09,104.92
2018,7,6,10,15,35.5,196.0,2.35,23.2,227.5,159.59,120.05
2018,7,6,10,30,65.0,211.0,2.4,23.7,269.0,186.17,140.18
2018,7,6,10,45,154.0,310.5,2.45,24.15,452.0,306.61,231.12
2018,7,6,11,0,243.0,410.0,2.5,24.6,635.0,435.3,325.57
2018,7,6,11,15,364.5,372.5,2.6,24.9,716.5,499.56,373.05
2018,7,6,11,30,486.0,335.0,2.7,25.2,798.0,575.91,429.38
2018,7,6,11,45,560.0,306.0,2.75,25.45,843.0,632.93,471.12
2018,7,6,12,0,634.0,277.0,2.8,25.7,888.0,691.11,513.37
2018,7,6,12,15,733.5,214.0,2.95,25.8,921.0,746.2,554.63
2018,7,6,12,30,833.0,151.0,3.1,25.9,954.0,782.5,583.44
2018,7,6,12,45,816.0,159.5,3.2,26.0,941.0,817.4,607.5
2018,7,6,13,0,799.0,168.0,3.3,26.1,928.0,836.26,620.6
2018,7,6,13,15,797.0,166.0,3.4,26.1,914.0,855.01,634.05
2018,7,6,13,30,795.0,164.0,3.5,26.1,900.0,870.35,645.28
2018,7,6,13,45,832.5,138.0,3.6,26.05,892.5,881.07,653.64
2018,7,6,14,0,870.0,112.0,3.7,26.0,885.0,903.12,669.81
2018,7,6,14,15,872.0,106.5,3.8,25.85,860.5,907.95,674.66
2018,7,6,14,30,874.0,101.0,3.9,25.7,836.0,908.93,677.17
2018,7,6,14,45,875.0,94.0,3.95,25.55,804.5,903.58,675.26
2018,7,6,15,0,876.0,87.0,4.0,25.4,773.0,894.29,670.81
2018,7,6,15,15,788.0,119.5,4.0,25.4,712.5,854.35,644.71
2018,7,6,15,30,700.0,152.0,4.0,25.4,652.0,807.55,613.78
2018,7,6,15,45,617.0,171.0,4.1,24.9,591.5,744.49,571.8
2018,7,6,16,0,534.0,190.0,4.2,24.4,531.0,672.06,521.15
2018,7,6,16,15,623.0,146.0,4.15,24.05,514.5,696.42,542.98
2018,7,6,16,30,712.0,102.0,4.1,23.7,498.0,697.78,546.65
2018,7,6,16,45,730.0,86.5,4.05,23.4,459.5,671.93,529.79
2018,7,6,17,0,748.0,71.0,4.0,23.1,421.0,641.56,509.45
2018,7,6,17,15,704.5,70.5,3.9,22.7,370.0,582.49,465.97
2018,7,6,17,30,661.0,70.0,3.8,22.3,319.0,526.55,423.18
2018,7,6,17,45,606.0,66.5,3.7,21.9,268.5,459.94,370.78
2018,7,6,18,0,551.0,63.0,3.6,21.5,218.0,396.46,319.19
2018,7,6,18,15,517.0,54.5,3.5,21.1,177.0,341.58,272.77
2018,7,6,18,30,483.0,46.0,3.4,20.7,136.0,288.92,226.4
2018,7,6,18,45,391.5,38.0,3.3,20.3,97.0,216.67,163.6
2018,7,6,19,0,300.0,30.0,3.2,19.9,58.0,153.77,102.8
2018,7,6,19,15,181.0,19.5,3.15,19.7,33.5,81.1,0.0
2018,7,6,19,30,62.0,9.0,3.1,19.5,9.0,21.18,0.0
2018,7,6,19,45,31.0,4.5,3.05,19.25,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.5,2.9,15.2,5.0,0.0,0.0
2018,7,7,5,0,83.0,9.0,3.0,15.3,10.0,7.08,0.0
2018,7,7,5,15,226.0,19.5,3.05,15.65,38.0,16.12,0.0
2018,7,7,5,30,369.0,30.0,3.1,16.0,66.0,24.95,14.45
2018,7,7,5,45,461.0,37.0,3.15,16.35,107.5,30.78,20.95
2018,7,7,6,0,553.0,44.0,3.2,16.7,149.0,36.75,26.64
2018,7,7,6,15,611.5,48.5,3.2,17.25,196.5,44.01,33.25
2018,7,7,6,30,670.0,53.0,3.2,17.8,244.0,48.23,37.01
2018,7,7,6,45,710.5,57.0,3.2,18.35,295.0,51.89,40.14
2018,7,7,7,0,751.0,61.0,3.2,18.9,346.0,55.55,43.18
2018,7,7,7,15,779.5,63.5,3.25,19.4,396.5,57.9,45.0
2018,7,7,7,30,808.0,66.0,3.3,19.9,447.0,67.06,52.67
2018,7,7,7,45,829.0,68.5,3.35,20.45,497.0,69.88,54.78
2018,7,7,8,0,850.0,71.0,3.4,21.0,547.0,72.59,56.77
2018,7,7,8,15,865.5,73.0,3.45,21.4,594.0,74.72,58.3
2018,7,7,8,30,881.0,75.0,3.5,21.8,641.0,76.73,59.72
2018,7,7,8,45,893.0,76.0,3.55,22.25,684.0,77.9,60.42
2018,7,7,9,0,905.0,77.0,3.6,22.7,727.0,128.58,70.18
2018,7,7,9,15,913.5,79.0,3.65,23.0,766.0,187.8,105.67
2018,7,7,9,30,922.0,81.0,3.7,23.3,805.0,247.33,151.63
2018,7,7,9,45,929.5,82.0,3.75,23.6,839.0,305.97,201.34
2018,7,7,10,0,937.0,83.0,3.8,23.9,873.0,364.28,252.06
2018,7,7,10,15,923.5,94.5,3.8,24.1,894.5,421.41,301.99
2018,7,7,10,30,910.0,106.0,3.8,24.3,916.0,475.53,348.31
2018,7,7,10,45,913.5,106.5,3.85,24.5,936.5,527.16,391.33
2018,7,7,11,0,917.0,107.0,3.9,24.7,957.0,577.15,431.91
2018,7,7,11,15,938.5,96.0,3.95,24.8,977.5,627.36,471.8
2018,7,7,11,30,960.0,85.0,4.0,24.9,998.0,676.65,510.11
2018,7,7,11,45,961.0,84.0,4.0,25.0,1004.0,718.97,542.28
2018,7,7,12,0,962.0,83.0,4.0,25.1,1010.0,758.58,571.82
2018,7,7,12,15,937.5,99.0,4.05,25.1,1002.0,790.29,594.81
2018,7,7,12,30,913.0,115.0,4.1,25.1,994.0,817.57,613.78
2018,7,7,12,45,726.5,222.5,4.15,25.15,918.5,806.93,604.2
2018,7,7,13,0,540.0,330.0,4.2,25.2,843.0,766.5,572.73
2018,7,7,13,15,481.0,357.5,4.3,25.15,809.0,758.15,566.9
2018,7,7,13,30,422.0,385.0,4.4,25.1,775.0,745.21,557.52
2018,7,7,13,45,494.5,345.0,4.5,25.1,792.0,787.62,590.19
2018,7,7,14,0,567.0,305.0,4.6,25.1,809.0,827.39,620.87
2018,7,7,14,15,439.0,335.5,4.65,24.9,718.0,746.82,563.19
2018,7,7,14,30,311.0,366.0,4.7,24.7,627.0,646.45,490.84
2018,7,7,14,45,399.0,318.5,4.8,24.55,639.5,702.44,535.32
2018,7,7,15,0,487.0,271.0,4.9,24.4,652.0,737.86,564.65
2018,7,7,15,15,648.0,192.5,4.9,24.4,672.0,810.98,621.76
2018,7,7,15,30,809.0,114.0,4.9,24.4,692.0,859.01,657.25
2018,7,7,15,45,827.5,98.0,5.0,23.85,657.0,834.95,643.51
2018,7,7,16,0,846.0,82.0,5.1,23.3,622.0,817.07,634.46
2018,7,7,16,15,821.0,80.5,5.1,22.95,572.0,775.15,606.8
2018,7,7,16,30,796.0,79.0,5.1,22.6,522.0,739.3,583.32
2018,7,7,16,45,786.5,74.0,5.1,22.25,477.0,701.34,557.87
2018,7,7,17,0,777.0,69.0,5.1,21.9,432.0,661.15,530.26
2018,7,7,17,15,739.0,67.0,5.05,21.4,380.0,602.99,487.58
2018,7,7,17,30,701.0,65.0,5.0,20.9,328.0,545.34,443.22
2018,7,7,17,45,661.5,60.0,4.9,20.45,279.0,484.32,394.58
2018,7,7,18,0,622.0,55.0,4.8,20.0,230.0,424.9,345.51
2018,7,7,18,15,573.5,49.0,4.65,19.5,185.5,364.31,293.67
2018,7,7,18,30,525.0,43.0,4.5,19.0,141.0,305.15,241.31
2018,7,7,18,45,433.0,36.0,4.4,18.55,101.0,231.6,176.41
2018,7,7,19,0,341.0,29.0,4.3,18.1,61.0,167.36,112.55
2018,7,7,19,15,207.0,19.0,4.25,17.8,35.0,88.25,0.0
2018,7,7,19,30,73.0,9.0,4.2,17.5,9.0,23.77,0.0
2018,7,7,19,45,36.5,4.5,4.15,17.2,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.5,3.3,13.85,5.0,0.0,0.0
2018,7,8,5,0,78.0,9.0,3.4,14.0,10.0,7.08,0.0
2018,7,8,5,15,215.0,19.5,3.45,14.4,37.0,16.12,0.0
2018,7,8,5,30,352.0,30.0,3.5,14.8,64.0,24.9,14.35
2018,7,8,5,45,443.0,37.0,3.55,15.15,104.5,30.68,20.95
2018,7,8,6,0,534.0,44.0,3.6,15.5,145.0,36.61,26.64
2018,7,8,6,15,591.5,49.5,3.6,16.05,192.0,41.19,30.91
2018,7,8,6,30,649.0,55.0,3.6,16.6,239.0,49.59,38.4
2018,7,8,6,45,688.5,58.5,3.65,17.1,288.5,52.74,41.11
2018,7,8,7,0,728.0,62.0,3.7,17.6,338.0,55.93,43.75
2018,7,8,7,15,756.5,65.5,3.7,18.1,388.0,58.94,46.16
2018,7,8,7,30,785.0,69.0,3.7,18.6,438.0,61.9,48.48
2018,7,8,7,45,805.0,72.0,3.7,19.15,487.0,71.66,56.62
2018,7,8,8,0,825.0,75.0,3.7,19.7,536.0,74.58,58.79
2018,7,8,8,15,841.0,77.5,3.7,20.15,582.5,76.95,60.51
2018,7,8,8,30,857.0,80.0,3.7,20.6,629.0,79.17,62.1
2018,7,8,8,45,869.0,82.0,3.75,21.05,672.0,80.84,63.22
2018,7,8,9,0,881.0,84.0,3.8,21.5,715.0,130.63,73.03
2018,7,8,9,15,890.0,86.0,3.8,21.85,754.0,188.63,107.85
2018,7,8,9,30,899.0,88.0,3.8,22.2,793.0,247.01,153.01
2018,7,8,9,45,904.0,91.5,3.85,22.6,826.5,305.46,202.66
2018,7,8,10,0,909.0,95.0,3.9,23.0,860.0,363.38,253.06
2018,7,8,10,15,915.5,95.5,3.9,23.25,888.0,419.05,301.49
2018,7,8,10,30,922.0,96.0,3.9,23.5,916.0,473.82,348.22
2018,7,8,10,45,927.5,95.5,3.95,23.8,937.5,526.25,391.95
2018,7,8,11,0,933.0,95.0,4.0,24.1,959.0,577.21,433.3
2018,7,8,11,15,937.0,95.5,4.0,24.2,974.5,626.34,472.34
2018,7,8,11,30,941.0,96.0,4.0,24.3,990.0,673.48,508.87
2018,7,8,11,45,944.0,95.0,4.05,24.4,998.0,716.6,541.82
2018,7,8,12,0,947.0,94.0,4.1,24.5,1006.0,757.24,572.33
2018,7,8,12,15,946.0,95.0,4.15,24.55,1006.0,793.88,599.0
2018,7,8,12,30,945.0,96.0,4.2,24.6,1006.0,827.5,622.26
2018,7,8,12,45,941.5,97.0,4.25,24.6,997.5,855.91,642.02
2018,7,8,13,0,938.0,98.0,4.3,24.6,989.0,880.86,659.44
2018,7,8,13,15,935.5,97.0,4.35,24.6,974.0,901.27,673.82
2018,7,8,13,30,933.0,96.0,4.4,24.6,959.0,917.96,685.78
2018,7,8,13,45,929.5,95.0,4.45,24.55,937.5,929.95,694.79
2018,7,8,14,0,926.0,94.0,4.5,24.5,916.0,938.08,701.31
2018,7,8,14,15,920.0,93.0,4.55,24.4,888.0,940.05,704.11
2018,7,8,14,30,914.0,92.0,4.6,24.3,860.0,938.14,704.44
2018,7,8,14,45,906.5,90.5,4.6,24.15,826.0,930.51,700.77
2018,7,8,15,0,899.0,89.0,4.6,24.0,792.0,919.14,694.66
2018,7,8,15,15,889.0,87.0,4.6,24.0,752.5,901.36,683.81
2018,7,8,15,30,879.0,85.0,4.6,24.0,713.0,880.12,670.64
2018,7,8,15,45,866.0,83.0,4.65,23.55,669.5,852.99,654.86
2018,7,8,16,0,853.0,81.0,4.7,23.1,626.0,822.9,636.82
2018,7,8,16,15,837.0,78.5,4.75,22.75,579.0,787.04,614.13
2018,7,8,16,30,821.0,76.0,4.8,22.4,532.0,748.84,589.38
2018,7,8,16,45,800.0,73.0,4.8,22.05,483.0,711.44,564.56
2018,7,8,17,0,779.0,70.0,4.8,21.7,434.0,664.82,532.31
2018,7,8,17,15,749.5,67.0,4.75,21.2,384.0,611.18,493.39
2018,7,8,17,30,720.0,64.0,4.7,20.7,334.0,557.38,452.27
2018,7,8,17,45,680.0,59.5,4.7,20.2,284.5,495.75,403.62
2018,7,8,18,0,640.0,55.0,4.7,19.7,235.0,435.69,354.35
2018,7,8,18,15,580.0,50.0,4.6,19.15,188.0,369.57,298.19
2018,7,8,18,30,520.0,45.0,4.5,18.6,141.0,305.88,242.28
2018,7,8,18,45,427.5,37.5,4.4,18.05,101.0,231.59,176.78
2018,7,8,19,0,335.0,30.0,4.3,17.5,61.0,166.61,111.91
2018,7,8,19,15,203.0,19.5,4.25,17.15,35.0,87.52,0.0
2018,7,8,19,30,71.0,9.0,4.2,16.8,9.0,23.39,0.0
2018,7,8,19,45,35.5,4.5,4.2,16.45,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.4,13.8,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.5,14.0,9.0,6.29,0.0
2018,7,9,5,15,209.0,19.0,3.5,14.4,35.5,15.7,0.0
2018,7,9,5,30,343.0,30.0,3.5,14.8,62.0,24.89,14.18
2018,7,9,5,45,435.5,37.0,3.55,15.2,102.5,30.65,20.89
2018,7,9,6,0,528.0,44.0,3.6,15.6,143.0,36.57,26.58
2018,7,9,6,15,587.5,49.0,3.6,16.1,190.0,40.78,30.53
2018,7,9,6,30,647.0,54.0,3.6,16.6,237.0,48.76,37.66
2018,7,9,6,45,687.5,58.0,3.55,17.15,286.5,52.34,40.75
2018,7,9,7,0,728.0,62.0,3.5,17.7,336.0,55.93,43.73
2018,7,9,7,15,756.5,65.5,3.45,18.35,386.5,58.94,46.11
2018,7,9,7,30,785.0,69.0,3.4,19.0,437.0,61.91,48.41
2018,7,9,7,45,805.5,71.5,3.4,19.6,485.5,71.32,56.23
2018,7,9,8,0,826.0,74.0,3.4,20.2,534.0,73.94,58.13
2018,7,9,8,15,842.0,76.0,3.3,20.85,580.5,76.01,59.54
2018,7,9,8,30,858.0,78.0,3.2,21.5,627.0,77.96,60.84
2018,7,9,8,45,870.5,80.0,3.1,22.1,670.5,79.68,61.96
2018,7,9,9,0,883.0,82.0,3.0,22.7,714.0,129.26,71.59
2018,7,9,9,15,891.5,84.0,2.95,23.25,752.5,187.34,106.07
2018,7,9,9,30,900.0,86.0,2.9,23.8,791.0,245.74,150.73
2018,7,9,9,45,905.0,88.5,2.9,24.4,823.5,303.62,199.28
2018,7,9,10,0,910.0,91.0,2.9,25.0,856.0,360.95,248.42
2018,7,9,10,15,915.5,91.5,2.9,25.4,883.5,416.3,295.8
2018,7,9,10,30,921.0,92.0,2.9,25.8,911.0,470.64,341.29
2018,7,9,10,45,925.0,93.0,2.95,26.25,932.5,523.39,384.28
2018,7,9,11,0,929.0,94.0,3.0,26.7,954.0,574.55,424.73
2018,7,9,11,15,931.5,95.0,3.1,26.9,968.5,623.04,462.62
2018,7,9,11,30,934.0,96.0,3.2,27.1,983.0,669.43,498.01
2018,7,9,11,45,935.5,96.0,3.3,27.35,990.5,712.09,529.85
2018,7,9,12,0,937.0,96.0,3.4,27.6,998.0,752.21,559.24
2018,7,9,12,15,937.5,96.5,3.5,27.65,998.5,789.29,585.97
2018,7,9,12,30,938.0,97.0,3.6,27.7,999.0,823.47,609.4
2018,7,9,12,45,935.5,97.5,3.75,27.7,991.5,852.13,629.45
2018,7,9,13,0,933.0,98.0,3.9,27.7,984.0,877.38,647.27
2018,7,9,13,15,930.5,97.5,4.05,27.65,969.5,898.18,662.31
2018,7,9,13,30,928.0,97.0,4.2,27.6,955.0,915.3,675.01
2018,7,9,13,45,924.0,96.0,4.3,27.5,933.5,926.85,683.99
2018,7,9,14,0,920.0,95.0,4.4,27.4,912.0,934.52,690.54
2018,7,9,14,15,914.5,94.0,4.5,27.25,884.0,936.97,693.86
2018,7,9,14,30,909.0,93.0,4.6,27.1,856.0,935.55,694.81
2018,7,9,14,45,902.0,91.5,4.7,26.95,822.5,928.44,692.27
2018,7,9,15,0,895.0,90.0,4.8,26.8,789.0,917.59,687.28
2018,7,9,15,15,885.0,87.5,4.8,26.8,749.5,899.34,676.18
2018,7,9,15,30,875.0,85.0,4.8,26.8,710.0,877.63,662.78
2018,7,9,15,45,863.5,82.5,4.9,26.35,667.0,851.33,647.97
2018,7,9,16,0,852.0,80.0,5.0,25.9,624.0,822.0,630.83
2018,7,9,16,15,837.0,77.5,5.05,25.5,577.5,786.97,608.97
2018,7,9,16,30,822.0,75.0,5.1,25.1,531.0,749.54,585.03
2018,7,9,16,45,802.0,71.5,5.1,24.7,482.0,705.01,555.21
2018,7,9,17,0,782.0,68.0,5.1,24.3,433.0,665.64,528.67
2018,7,9,17,15,752.5,64.5,5.05,23.75,382.5,611.28,489.69
2018,7,9,17,30,723.0,61.0,5.0,23.2,332.0,556.78,448.41
2018,7,9,17,45,683.0,57.0,4.9,22.65,282.5,495.6,400.27
2018,7,9,18,0,643.0,53.0,4.8,22.1,233.0,436.0,351.61
2018,7,9,18,15,583.0,47.5,4.65,21.55,186.0,366.61,293.29
2018,7,9,18,30,523.0,42.0,4.5,21.0,139.0,304.54,239.05
2018,7,9,18,45,431.0,35.5,4.35,20.4,99.5,231.48,175.02
2018,7,9,19,0,339.0,29.0,4.2,19.8,60.0,167.63,111.0
2018,7,9,19,15,206.0,19.0,4.1,19.5,34.5,88.08,0.0
2018,7,9,19,30,73.0,9.0,4.0,19.2,9.0,23.92,0.0
2018,7,9,19,45,36.5,4.5,3.95,18.9,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,2.75,14.4,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,2.9,14.6,9.0,7.08,0.0
2018,7,10,5,15,232.5,18.5,3.0,14.95,36.0,15.33,0.0
2018,7,10,5,30,379.0,28.0,3.1,15.3,63.0,23.36,12.75
2018,7,10,5,45,470.0,35.0,3.25,15.7,104.5,29.24,19.61
2018,7,10,6,0,561.0,42.0,3.4,16.1,146.0,38.26,27.99
2018,7,10,6,15,619.5,47.0,3.35,16.65,194.0,42.86,32.29
2018,7,10,6,30,678.0,52.0,3.3,17.2,242.0,47.53,36.48
2018,7,10,6,45,717.5,55.0,3.3,17.8,292.0,50.43,38.96
2018,7,10,7,0,757.0,58.0,3.3,18.4,342.0,53.39,41.39
2018,7,10,7,15,785.0,61.0,3.25,19.15,393.0,56.18,43.57
2018,7,10,7,30,813.0,64.0,3.2,19.9,444.0,65.72,51.53
2018,7,10,7,45,833.5,66.5,3.2,20.65,494.0,68.57,53.63
2018,7,10,8,0,854.0,69.0,3.2,21.4,544.0,71.31,55.61
2018,7,10,8,15,870.0,71.0,3.15,21.9,591.5,73.5,57.17
2018,7,10,8,30,886.0,73.0,3.1,22.4,639.0,75.58,58.62
2018,7,10,8,45,897.5,75.5,3.1,22.95,683.0,77.71,60.1
2018,7,10,9,0,909.0,78.0,3.1,23.5,727.0,128.63,70.18
2018,7,10,9,15,916.0,80.0,3.1,23.95,765.5,188.08,105.38
2018,7,10,9,30,923.0,82.0,3.1,24.4,804.0,247.65,150.98
2018,7,10,9,45,926.0,86.0,3.15,24.85,837.5,307.39,201.2
2018,7,10,10,0,929.0,90.0,3.2,25.3,871.0,366.36,251.93
2018,7,10,10,15,934.5,91.5,3.3,25.6,899.5,423.54,301.04
2018,7,10,10,30,940.0,93.0,3.4,25.9,928.0,479.7,348.34
2018,7,10,10,45,944.5,93.5,3.5,26.15,949.5,533.42,392.64
2018,7,10,11,0,949.0,94.0,3.6,26.4,971.0,585.54,434.49
2018,7,10,11,15,951.5,94.5,3.7,26.5,985.5,634.7,473.3
2018,7,10,11,30,954.0,95.0,3.8,26.6,1000.0,681.68,509.55
2018,7,10,11,45,955.5,95.0,3.95,26.65,1007.5,725.25,542.85
2018,7,10,12,0,957.0,95.0,4.1,26.7,1015.0,766.21,573.68
2018,7,10,12,15,956.5,95.5,4.25,26.65,1015.0,803.32,600.97
2018,7,10,12,30,956.0,96.0,4.4,26.6,1015.0,837.39,624.96
2018,7,10,12,45,953.0,96.5,4.5,26.5,1006.5,866.21,645.31
2018,7,10,13,0,950.0,97.0,4.6,26.4,998.0,891.53,663.49
2018,7,10,13,15,947.0,96.5,4.7,26.2,983.0,912.32,679.06
2018,7,10,13,30,944.0,96.0,4.8,26.0,968.0,929.33,692.23
2018,7,10,13,45,939.5,95.0,4.9,25.8,946.0,940.68,701.7
2018,7,10,14,0,935.0,94.0,5.0,25.6,924.0,948.09,708.68
2018,7,10,14,15,929.5,92.5,5.05,25.3,895.5,950.15,712.11
2018,7,10,14,30,924.0,91.0,5.1,25.0,867.0,948.27,713.0
2018,7,10,14,45,916.5,90.0,5.15,24.7,833.0,941.19,710.47
2018,7,10,15,0,909.0,89.0,5.2,24.4,799.0,930.34,705.44
2018,7,10,15,15,898.5,88.0,5.2,24.4,759.5,913.12,694.91
2018,7,10,15,30,888.0,87.0,5.2,24.4,720.0,892.45,682.05
2018,7,10,15,45,875.5,84.5,5.25,23.65,676.0,865.1,666.78
2018,7,10,16,0,863.0,82.0,5.3,22.9,632.0,834.7,649.13
2018,7,10,16,15,847.5,79.5,5.25,22.45,585.0,799.0,626.11
2018,7,10,16,30,832.0,77.0,5.2,22.0,538.0,760.9,601.06
2018,7,10,16,45,811.0,74.0,5.2,21.6,488.5,723.21,576.03
2018,7,10,17,0,790.0,71.0,5.2,21.2,439.0,676.14,543.42
2018,7,10,17,15,761.0,67.0,5.15,20.65,388.0,621.16,503.55
2018,7,10,17,30,732.0,63.0,5.1,20.1,337.0,565.96,461.27
2018,7,10,17,45,691.5,59.0,5.05,19.6,287.0,503.97,411.95
2018,7,10,18,0,651.0,55.0,5.0,19.1,237.0,443.52,362.01
2018,7,10,18,15,590.0,49.5,4.85,18.6,189.0,375.67,304.07
2018,7,10,18,30,529.0,44.0,4.7,18.1,141.0,310.31,246.44
2018,7,10,18,45,433.0,37.0,4.6,17.6,100.5,234.49,179.33
2018,7,10,19,0,337.0,30.0,4.5,17.1,60.0,168.22,112.05
2018,7,10,19,15,203.5,19.5,4.4,16.8,34.5,87.7,0.0
2018,7,10,19,30,70.0,9.0,4.3,16.5,9.0,23.31,0.0
2018,7,10,19,45,35.0,4.5,4.25,16.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,2.2,13.8,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,2.2,14.0,9.0,7.08,0.0
2018,7,11,5,15,209.5,19.5,2.2,14.4,35.0,16.19,0.0
2018,7,11,5,30,346.0,30.0,2.2,14.8,61.0,24.95,13.83
2018,7,11,5,45,367.0,32.5,2.15,15.25,83.5,26.64,17.38
2018,7,11,6,0,388.0,35.0,2.1,15.7,106.0,28.49,19.46
2018,7,11,6,15,219.5,44.0,2.0,16.15,86.5,32.95,23.62
2018,7,11,6,30,51.0,53.0,1.9,16.6,67.0,40.48,30.36
2018,7,11,6,45,25.5,70.5,1.8,17.05,77.5,53.53,41.84
2018,7,11,7,0,0.0,88.0,1.7,17.5,88.0,66.42,52.97
2018,7,11,7,15,3.0,117.5,1.7,18.0,119.0,87.02,70.6
2018,7,11,7,30,6.0,147.0,1.7,18.5,150.0,107.13,87.48
2018,7,11,7,45,10.5,168.0,1.65,19.0,173.5,121.58,99.26
2018,7,11,8,0,15.0,189.0,1.6,19.5,197.0,135.9,110.76
2018,7,11,8,15,32.5,217.0,1.65,20.0,237.0,146.74,119.23
