Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,30,50.0,245.0,1.7,20.5,277.0,163.09,132.17
2018,7,11,8,45,155.5,259.0,1.7,21.0,368.0,165.07,133.14
2018,7,11,9,0,261.0,273.0,1.7,21.5,459.0,183.6,133.29
2018,7,11,9,15,419.0,246.5,1.75,21.95,565.0,206.1,140.49
2018,7,11,9,30,577.0,220.0,1.8,22.4,671.0,252.53,169.3
2018,7,11,9,45,605.5,224.5,1.85,22.85,716.0,302.87,209.23
2018,7,11,10,0,634.0,229.0,1.9,23.3,761.0,356.07,252.23
2018,7,11,10,15,662.5,226.5,1.95,23.65,799.0,407.24,293.82
2018,7,11,10,30,691.0,224.0,2.0,24.0,837.0,460.47,336.37
2018,7,11,10,45,733.5,206.5,2.1,24.35,871.5,511.76,376.89
2018,7,11,11,0,776.0,189.0,2.2,24.7,906.0,563.94,417.4
2018,7,11,11,15,860.0,144.0,2.25,24.95,950.0,616.83,458.11
2018,7,11,11,30,944.0,99.0,2.3,25.2,994.0,678.91,504.59
2018,7,11,11,45,945.5,99.0,2.35,25.45,1001.5,722.18,536.32
2018,7,11,12,0,947.0,99.0,2.4,25.7,1009.0,762.89,565.64
2018,7,11,12,15,947.5,99.0,2.45,25.75,1009.5,800.11,591.97
2018,7,11,12,30,948.0,99.0,2.5,25.8,1010.0,834.37,614.96
2018,7,11,12,45,947.5,98.0,2.55,25.9,1002.5,863.82,634.58
2018,7,11,13,0,947.0,97.0,2.6,26.0,995.0,889.85,651.96
2018,7,11,13,15,944.0,96.5,2.7,25.95,980.0,910.62,666.69
2018,7,11,13,30,941.0,96.0,2.8,25.9,965.0,927.62,679.09
2018,7,11,13,45,936.5,95.5,2.85,25.85,943.5,939.44,687.83
2018,7,11,14,0,932.0,95.0,2.9,25.8,922.0,947.36,694.17
2018,7,11,14,15,926.0,94.0,2.95,25.6,893.5,949.5,697.28
2018,7,11,14,30,920.0,93.0,3.0,25.4,865.0,947.72,697.99
2018,7,11,14,45,911.5,92.0,3.1,25.15,830.5,939.8,695.27
2018,7,11,15,0,903.0,91.0,3.2,24.9,796.0,928.12,690.14
2018,7,11,15,15,892.5,89.5,3.2,24.9,756.5,910.47,679.72
2018,7,11,15,30,882.0,88.0,3.2,24.9,717.0,889.36,667.05
2018,7,11,15,45,867.5,86.5,3.2,24.2,672.5,861.5,651.55
2018,7,11,16,0,853.0,85.0,3.2,23.5,628.0,830.71,633.88
2018,7,11,16,15,835.0,83.0,3.2,23.0,580.5,793.81,611.17
2018,7,11,16,30,817.0,81.0,3.2,22.5,533.0,762.7,592.29
2018,7,11,16,45,792.5,78.5,3.15,22.05,483.0,715.52,561.03
2018,7,11,17,0,768.0,76.0,3.1,21.6,433.0,667.07,528.26
2018,7,11,17,15,736.0,72.0,3.05,21.05,382.0,610.77,488.2
2018,7,11,17,30,704.0,68.0,3.0,20.5,331.0,554.52,446.15
2018,7,11,17,45,658.0,64.0,2.9,19.95,280.5,492.69,397.93
2018,7,11,18,0,612.0,60.0,2.8,19.4,230.0,430.94,348.0
2018,7,11,18,15,547.0,54.0,2.7,18.9,183.0,359.92,288.79
2018,7,11,18,30,482.0,48.0,2.6,18.4,136.0,294.0,231.85
2018,7,11,18,45,383.5,40.0,2.5,17.9,96.5,218.17,165.87
2018,7,11,19,0,285.0,32.0,2.4,17.4,57.0,152.04,100.08
2018,7,11,19,15,169.5,20.0,2.35,17.1,32.5,78.11,0.0
2018,7,11,19,30,54.0,8.0,2.3,16.8,8.0,18.87,0.0
2018,7,11,19,45,27.0,4.0,2.25,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,4,45,16.0,3.0,1.5,14.45,3.0,0.0,0.0
2018,7,12,5,0,32.0,6.0,1.5,14.6,6.0,4.72,0.0
2018,7,12,5,15,120.0,18.0,1.6,15.05,27.0,14.16,0.0
2018,7,12,5,30,208.0,30.0,1.7,15.5,48.0,22.83,11.91
2018,7,12,5,45,241.5,37.0,1.75,15.95,71.0,28.17,18.62
2018,7,12,6,0,275.0,44.0,1.8,16.4,94.0,33.44,23.73
2018,7,12,6,15,200.0,49.0,1.85,16.85,91.5,36.21,26.41
2018,7,12,6,30,125.0,54.0,1.9,17.3,89.0,40.25,30.06
2018,7,12,6,45,66.5,80.5,1.9,17.75,99.5,59.4,46.87
2018,7,12,7,0,8.0,107.0,1.9,18.2,110.0,79.26,64.01
2018,7,12,7,15,13.0,134.5,1.9,18.65,140.0,98.14,80.01
2018,7,12,7,30,18.0,162.0,1.9,19.1,170.0,116.71,95.46
2018,7,12,7,45,13.5,169.5,1.95,19.55,176.0,122.54,99.9
2018,7,12,8,0,9.0,177.0,2.0,20.0,182.0,128.24,104.19
2018,7,12,8,15,18.0,200.5,2.05,20.5,211.5,144.17,116.98
2018,7,12,8,30,27.0,224.0,2.1,21.0,241.0,151.18,122.19
2018,7,12,8,45,35.5,252.5,2.15,21.45,276.5,167.41,135.01
2018,7,12,9,0,44.0,281.0,2.2,21.9,312.0,189.48,144.4
2018,7,12,9,15,69.0,314.5,2.2,22.25,366.5,219.44,165.45
2018,7,12,9,30,94.0,348.0,2.2,22.6,421.0,253.34,189.76
2018,7,12,9,45,149.0,362.5,2.25,22.95,484.5,280.97,208.69
2018,7,12,10,0,204.0,377.0,2.3,23.3,548.0,323.13,239.45
2018,7,12,10,15,214.5,391.5,2.35,23.5,576.5,354.86,263.94
2018,7,12,10,30,225.0,406.0,2.4,23.7,605.0,387.78,289.2
2018,7,12,10,45,233.5,425.0,2.4,23.95,636.0,420.88,314.18
2018,7,12,11,0,242.0,444.0,2.4,24.2,667.0,459.41,342.68
2018,7,12,11,15,275.0,441.0,2.45,24.3,698.5,497.8,371.25
2018,7,12,11,30,308.0,438.0,2.5,24.4,730.0,538.36,401.21
2018,7,12,11,45,318.0,437.5,2.55,24.5,741.0,567.17,422.37
2018,7,12,12,0,328.0,437.0,2.6,24.6,752.0,595.72,443.21
2018,7,12,12,15,331.5,438.0,2.7,24.75,756.5,620.12,460.95
2018,7,12,12,30,335.0,439.0,2.8,24.9,761.0,643.44,477.81
2018,7,12,12,45,380.0,418.0,2.85,25.0,780.5,680.64,505.17
2018,7,12,13,0,425.0,397.0,2.9,25.1,800.0,728.77,539.63
2018,7,12,13,15,417.5,391.5,2.95,25.05,782.0,735.08,544.54
2018,7,12,13,30,410.0,386.0,3.0,25.0,764.0,738.64,547.85
2018,7,12,13,45,480.5,336.0,3.05,24.9,769.0,770.59,573.05
2018,7,12,14,0,551.0,286.0,3.1,24.8,774.0,799.1,595.77
2018,7,12,14,15,651.0,223.5,3.05,24.5,782.5,845.92,631.54
2018,7,12,14,30,751.0,161.0,3.0,24.2,791.0,873.99,652.66
2018,7,12,14,45,764.0,145.0,3.0,23.85,763.0,871.99,653.0
2018,7,12,15,0,777.0,129.0,3.0,23.5,735.0,865.77,650.83
2018,7,12,15,15,764.5,126.0,3.0,23.5,697.0,846.08,638.67
2018,7,12,15,30,752.0,123.0,3.0,23.5,659.0,823.31,624.5
2018,7,12,15,45,737.5,119.5,2.9,22.75,617.5,795.37,607.91
2018,7,12,16,0,723.0,116.0,2.8,22.0,576.0,764.81,589.35
2018,7,12,16,15,704.5,112.0,2.75,21.6,531.5,732.15,568.58
2018,7,12,16,30,686.0,108.0,2.7,21.2,487.0,693.46,543.17
2018,7,12,16,45,662.5,102.5,2.65,20.85,440.5,647.63,512.03
2018,7,12,17,0,639.0,97.0,2.6,20.5,394.0,600.87,478.69
2018,7,12,17,15,606.5,91.0,2.55,20.1,346.5,546.72,438.82
2018,7,12,17,30,574.0,85.0,2.5,19.7,299.0,493.05,398.09
2018,7,12,17,45,531.5,77.5,2.5,19.35,252.5,432.55,350.65
2018,7,12,18,0,489.0,70.0,2.5,19.0,206.0,374.28,303.29
2018,7,12,18,15,377.5,64.0,2.45,18.7,156.0,279.67,225.12
2018,7,12,18,30,266.0,58.0,2.4,18.4,106.0,202.91,160.12
2018,7,12,18,45,133.0,40.0,2.4,18.15,64.0,104.48,77.97
2018,7,12,19,0,0.0,22.0,2.4,17.9,22.0,16.8,6.55
2018,7,12,19,15,0.0,12.5,2.35,17.8,12.5,9.83,0.0
2018,7,12,19,30,0.0,3.0,2.3,17.7,3.0,2.36,0.0
2018,7,12,19,45,0.0,1.5,2.2,17.65,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.7,16.0,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.7,16.1,2.0,1.57,0.0
2018,7,13,5,15,0.0,8.0,1.7,16.4,8.0,6.29,0.0
2018,7,13,5,30,0.0,14.0,1.7,16.7,14.0,10.64,2.38
2018,7,13,5,45,0.5,25.0,1.7,17.05,25.0,19.06,10.7
2018,7,13,6,0,1.0,36.0,1.7,17.4,36.0,27.51,18.43
2018,7,13,6,15,5.0,53.5,1.75,17.75,54.5,40.73,30.27
2018,7,13,6,30,9.0,71.0,1.8,18.1,73.0,53.49,41.58
2018,7,13,6,45,7.0,65.5,1.8,18.5,67.5,50.28,38.72
2018,7,13,7,0,5.0,60.0,1.8,18.9,62.0,46.04,34.89
2018,7,13,7,15,2.5,54.0,1.85,19.25,55.0,41.39,30.68
2018,7,13,7,30,0.0,48.0,1.9,19.6,48.0,36.74,26.48
2018,7,13,7,45,0.0,47.0,1.95,20.0,47.0,36.0,25.69
2018,7,13,8,0,0.0,46.0,2.0,20.4,46.0,35.25,24.9
2018,7,13,8,15,4.0,88.5,2.05,20.75,91.0,68.26,53.02
2018,7,13,8,30,8.0,131.0,2.1,21.1,136.0,98.94,78.65
2018,7,13,8,45,25.5,181.5,2.15,21.5,199.5,127.06,101.74
2018,7,13,9,0,43.0,232.0,2.2,21.9,263.0,162.02,123.05
2018,7,13,9,15,95.5,289.0,2.25,22.25,362.0,201.07,150.23
2018,7,13,9,30,148.0,346.0,2.3,22.6,461.0,255.32,189.18
2018,7,13,9,45,157.0,368.5,2.3,22.9,495.5,286.55,212.72
2018,7,13,10,0,166.0,391.0,2.3,23.2,530.0,319.33,237.67
2018,7,13,10,15,307.0,352.0,2.35,23.5,620.0,359.72,266.03
2018,7,13,10,30,448.0,313.0,2.4,23.8,710.0,417.41,308.84
2018,7,13,10,45,534.5,279.0,2.4,24.1,764.0,468.14,347.66
2018,7,13,11,0,621.0,245.0,2.4,24.4,818.0,522.87,389.4
2018,7,13,11,15,448.0,348.5,2.45,24.6,765.0,534.95,398.61
2018,7,13,11,30,275.0,452.0,2.5,24.8,712.0,528.19,392.76
2018,7,13,11,45,435.5,364.0,2.5,25.0,780.0,595.52,443.46
2018,7,13,12,0,596.0,276.0,2.5,25.2,848.0,666.94,496.49
2018,7,13,12,15,717.0,207.0,2.55,25.3,895.0,732.14,544.49
2018,7,13,12,30,838.0,138.0,2.6,25.4,942.0,781.07,581.14
2018,7,13,12,45,847.0,130.0,2.6,25.45,937.5,810.36,600.65
2018,7,13,13,0,856.0,122.0,2.6,25.5,933.0,836.74,618.3
2018,7,13,13,15,853.5,121.0,2.65,25.55,919.0,856.11,631.62
2018,7,13,13,30,851.0,120.0,2.7,25.6,905.0,872.04,642.78
2018,7,13,13,45,847.5,118.5,2.7,25.6,884.5,883.11,650.59
2018,7,13,14,0,844.0,117.0,2.7,25.6,864.0,890.58,656.14
2018,7,13,14,15,837.5,115.5,2.75,25.55,837.0,891.69,658.1
2018,7,13,14,30,831.0,114.0,2.8,25.5,810.0,889.18,657.83
2018,7,13,14,45,823.5,111.5,2.85,25.45,777.5,881.2,654.03
2018,7,13,15,0,816.0,109.0,2.9,25.4,745.0,869.73,648.0
2018,7,13,15,15,804.5,107.5,2.9,25.4,707.5,852.3,637.55
2018,7,13,15,30,793.0,106.0,2.9,25.4,670.0,842.53,632.44
2018,7,13,15,45,779.0,103.0,2.95,25.05,628.0,814.78,616.13
2018,7,13,16,0,765.0,100.0,3.0,24.7,586.0,784.29,597.86
2018,7,13,16,15,746.5,96.5,3.05,24.4,540.5,747.02,574.42
2018,7,13,16,30,728.0,93.0,3.1,24.1,495.0,707.73,549.18
2018,7,13,16,45,703.0,89.5,3.2,23.75,447.5,661.71,518.81
2018,7,13,17,0,678.0,86.0,3.3,23.4,400.0,617.58,488.9
2018,7,13,17,15,645.5,81.0,3.35,22.9,352.0,563.13,449.43
2018,7,13,17,30,613.0,76.0,3.4,22.4,304.0,509.09,408.93
2018,7,13,17,45,568.0,71.0,3.4,21.9,257.0,448.27,361.46
2018,7,13,18,0,523.0,66.0,3.4,21.4,210.0,389.75,314.08
2018,7,13,18,15,459.0,58.5,3.4,20.85,166.0,321.57,257.36
2018,7,13,18,30,395.0,51.0,3.4,20.3,122.0,258.58,203.22
2018,7,13,18,45,305.0,40.5,3.35,19.75,85.5,188.01,142.07
2018,7,13,19,0,215.0,30.0,3.3,19.2,49.0,126.11,80.66
2018,7,13,19,15,125.5,18.5,3.3,18.9,28.0,50.88,0.0
2018,7,13,19,30,36.0,7.0,3.3,18.6,7.0,13.97,0.0
2018,7,13,19,45,18.0,3.5,3.25,18.3,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,5.51,0.0
2018,7,14,5,15,127.0,18.0,2.85,15.8,27.0,14.16,0.0
2018,7,14,5,30,214.0,29.0,2.9,16.1,47.0,22.11,10.76
2018,7,14,5,45,297.0,37.0,2.9,16.4,80.0,29.96,20.02
2018,7,14,6,0,380.0,45.0,2.9,16.7,113.0,36.29,26.12
2018,7,14,6,15,252.0,50.5,2.9,17.1,101.5,37.75,27.71
2018,7,14,6,30,124.0,56.0,2.9,17.5,90.0,41.6,31.2
2018,7,14,6,45,64.0,80.0,2.9,17.9,97.5,59.01,46.49
2018,7,14,7,0,4.0,104.0,2.9,18.3,105.0,77.15,62.18
2018,7,14,7,15,8.5,128.5,2.85,18.75,132.0,94.16,76.61
2018,7,14,7,30,13.0,153.0,2.8,19.2,159.0,110.93,90.6
2018,7,14,7,45,12.5,167.0,2.8,19.6,173.5,120.88,98.6
2018,7,14,8,0,12.0,181.0,2.8,20.0,188.0,130.75,106.44
2018,7,14,8,15,16.5,203.0,2.8,20.4,213.0,145.59,118.37
2018,7,14,8,30,21.0,225.0,2.8,20.8,238.0,160.27,130.01
2018,7,14,8,45,33.5,256.5,2.8,21.2,279.5,169.4,136.96
2018,7,14,9,0,46.0,288.0,2.8,21.6,321.0,193.31,147.72
2018,7,14,9,15,79.0,320.5,2.9,21.9,380.5,224.12,169.2
2018,7,14,9,30,112.0,353.0,3.0,22.2,440.0,251.86,188.64
2018,7,14,9,45,225.5,337.0,3.05,22.55,522.0,278.85,205.37
2018,7,14,10,0,339.0,321.0,3.1,22.9,604.0,326.1,239.38
2018,7,14,10,15,453.0,289.5,3.2,23.05,681.5,372.04,274.21
2018,7,14,10,30,567.0,258.0,3.3,23.2,759.0,430.56,319.58
2018,7,14,10,45,494.0,308.0,3.35,23.4,752.5,468.59,350.77
2018,7,14,11,0,421.0,358.0,3.4,23.6,746.0,496.77,373.19
2018,7,14,11,15,367.0,382.5,3.5,23.65,724.5,510.62,384.62
2018,7,14,11,30,313.0,407.0,3.6,23.7,703.0,519.55,391.75
2018,7,14,11,45,281.0,432.5,3.7,23.7,700.0,539.35,406.5
2018,7,14,12,0,249.0,458.0,3.8,23.7,697.0,556.61,418.97
2018,7,14,12,15,377.5,400.5,3.8,23.65,762.5,625.54,471.63
2018,7,14,12,30,506.0,343.0,3.8,23.6,828.0,709.63,534.17
2018,7,14,12,45,633.5,264.5,3.85,23.55,867.0,771.6,581.24
2018,7,14,13,0,761.0,186.0,3.9,23.5,906.0,825.87,623.11
2018,7,14,13,15,771.5,178.5,3.9,23.4,899.0,850.48,640.41
2018,7,14,13,30,782.0,171.0,3.9,23.3,892.0,872.01,655.77
2018,7,14,13,45,812.0,148.0,3.95,23.25,881.0,893.19,671.11
2018,7,14,14,0,842.0,125.0,4.0,23.2,870.0,897.28,674.84
2018,7,14,14,15,853.5,113.5,4.0,23.05,848.0,905.56,681.7
2018,7,14,14,30,865.0,102.0,4.0,22.9,826.0,909.72,685.85
2018,7,14,14,45,857.5,100.0,4.0,22.75,793.0,901.98,681.98
2018,7,14,15,0,850.0,98.0,4.0,22.6,760.0,890.64,675.81
2018,7,14,15,15,839.0,96.5,4.0,22.6,722.0,873.17,665.1
2018,7,14,15,30,828.0,95.0,4.0,22.6,684.0,852.45,652.2
2018,7,14,15,45,814.0,92.5,4.05,21.95,641.0,824.94,636.35
2018,7,14,16,0,800.0,90.0,4.1,21.3,598.0,803.93,625.0
2018,7,14,16,15,783.0,87.5,4.1,20.95,552.5,768.14,601.88
2018,7,14,16,30,766.0,85.0,4.1,20.6,507.0,730.16,576.91
2018,7,14,16,45,742.5,81.5,4.1,20.25,459.0,684.09,545.5
2018,7,14,17,0,719.0,78.0,4.1,19.9,411.0,636.83,512.56
2018,7,14,17,15,687.5,74.0,4.05,19.6,362.0,582.59,472.35
2018,7,14,17,30,656.0,70.0,4.0,19.3,313.0,530.95,432.42
2018,7,14,17,45,612.5,65.0,4.0,19.0,265.0,469.18,383.23
2018,7,14,18,0,569.0,60.0,4.0,18.7,217.0,409.56,334.01
2018,7,14,18,15,505.5,54.0,3.95,18.4,172.0,341.14,275.91
2018,7,14,18,30,442.0,48.0,3.9,18.1,127.0,277.75,220.3
2018,7,14,18,45,347.0,39.0,3.85,17.8,89.5,204.11,155.48
2018,7,14,19,0,252.0,30.0,3.8,17.5,52.0,139.67,89.2
2018,7,14,19,15,148.5,18.5,3.8,17.25,29.5,57.7,0.0
2018,7,14,19,30,45.0,7.0,3.8,17.0,7.0,5.51,0.0
2018,7,14,19,45,22.5,3.5,3.85,16.75,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,3.0,2.75,14.4,3.0,0.0,0.0
2018,7,15,5,0,41.0,6.0,2.8,14.5,6.0,4.72,0.0
2018,7,15,5,15,117.0,14.0,2.9,14.8,22.0,11.02,0.0
2018,7,15,5,30,193.0,22.0,3.0,15.1,38.0,17.76,7.3
2018,7,15,5,45,192.5,23.5,3.1,15.45,48.5,18.56,10.3
2018,7,15,6,0,192.0,25.0,3.2,15.8,59.0,19.43,11.43
2018,7,15,6,15,120.0,28.0,3.2,16.15,51.5,20.89,12.89
2018,7,15,6,30,48.0,31.0,3.2,16.5,44.0,24.65,16.3
2018,7,15,6,45,24.0,42.0,3.2,16.85,48.5,33.28,23.95
2018,7,15,7,0,0.0,53.0,3.2,17.2,53.0,40.56,30.31
2018,7,15,7,15,0.0,78.0,3.2,17.55,78.0,59.83,47.09
2018,7,15,7,30,0.0,103.0,3.2,17.9,103.0,77.77,62.46
2018,7,15,7,45,0.0,122.5,3.2,18.3,122.5,91.62,74.07
2018,7,15,8,0,0.0,142.0,3.2,18.7,142.0,105.29,85.39
2018,7,15,8,15,1.0,155.5,3.2,19.05,156.0,114.88,93.13
2018,7,15,8,30,2.0,169.0,3.2,19.4,170.0,124.39,100.73
2018,7,15,8,45,4.5,186.5,3.15,19.75,189.5,136.46,110.41
2018,7,15,9,0,7.0,204.0,3.1,20.1,209.0,149.72,115.44
2018,7,15,9,15,10.5,225.5,3.15,20.4,233.5,166.49,128.07
2018,7,15,9,30,14.0,247.0,3.2,20.7,258.0,183.94,141.21
2018,7,15,9,45,20.5,278.5,3.2,21.0,295.5,209.63,160.66
2018,7,15,10,0,27.0,310.0,3.2,21.3,333.0,229.97,175.88
2018,7,15,10,15,46.5,348.0,3.3,21.5,388.5,267.97,204.56
2018,7,15,10,30,66.0,386.0,3.4,21.7,444.0,309.18,235.61
2018,7,15,10,45,94.5,410.0,3.45,21.9,495.5,348.35,265.0
2018,7,15,11,0,123.0,434.0,3.5,22.1,547.0,390.9,296.92
2018,7,15,11,15,377.5,340.5,3.6,22.2,695.5,488.99,372.06
2018,7,15,11,30,632.0,247.0,3.7,22.3,844.0,605.02,460.3
2018,7,15,11,45,790.5,173.5,3.75,22.35,926.5,684.96,521.14
2018,7,15,12,0,949.0,100.0,3.8,22.4,1009.0,768.15,584.01
2018,7,15,12,15,948.5,100.5,3.9,22.4,1009.0,805.38,611.14
2018,7,15,12,30,948.0,101.0,4.0,22.4,1009.0,839.57,635.21
2018,7,15,12,45,945.0,101.5,4.05,22.45,1001.0,868.52,655.29
2018,7,15,13,0,942.0,102.0,4.1,22.5,993.0,893.98,673.0
2018,7,15,13,15,939.5,101.5,4.1,22.45,978.5,915.36,687.98
2018,7,15,13,30,937.0,101.0,4.1,22.4,964.0,933.01,700.49
2018,7,15,13,45,933.5,100.0,4.1,22.4,942.5,945.46,709.46
2018,7,15,14,0,930.0,99.0,4.1,22.4,921.0,954.01,715.91
2018,7,15,14,15,924.0,97.5,4.1,22.3,892.5,955.83,718.24
2018,7,15,14,30,918.0,96.0,4.1,22.2,864.0,953.71,718.06
2018,7,15,14,45,910.0,94.0,4.15,22.1,829.0,945.35,714.04
2018,7,15,15,0,902.0,92.0,4.2,22.0,794.0,933.17,707.55
2018,7,15,15,15,891.5,91.0,4.2,22.0,754.5,916.11,697.26
2018,7,15,15,30,881.0,90.0,4.2,22.0,715.0,895.61,684.65
2018,7,15,15,45,867.5,87.5,4.15,21.65,670.5,867.54,667.43
2018,7,15,16,0,854.0,85.0,4.1,21.3,626.0,836.47,648.01
2018,7,15,16,15,836.5,82.0,4.05,21.0,578.0,798.74,623.53
2018,7,15,16,30,819.0,79.0,4.0,20.7,530.0,766.79,602.99
2018,7,15,16,45,796.5,76.5,4.0,20.4,480.5,720.96,572.08
2018,7,15,17,0,774.0,74.0,4.0,20.1,431.0,673.7,539.52
2018,7,15,17,15,742.5,70.5,3.95,19.75,380.0,617.9,499.15
2018,7,15,17,30,711.0,67.0,3.9,19.4,329.0,562.07,456.48
2018,7,15,17,45,667.5,62.0,3.9,19.05,278.5,497.6,405.58
2018,7,15,18,0,624.0,57.0,3.9,18.7,228.0,437.79,356.38
2018,7,15,18,15,559.0,51.5,3.8,18.3,181.0,366.46,296.03
2018,7,15,18,30,494.0,46.0,3.7,17.9,134.0,300.23,237.99
2018,7,15,18,45,392.5,38.5,3.65,17.5,94.5,222.62,169.61
2018,7,15,19,0,291.0,31.0,3.6,17.1,55.0,153.78,97.19
2018,7,15,19,15,172.5,19.0,3.55,16.85,31.0,65.26,0.0
2018,7,15,19,30,54.0,7.0,3.5,16.6,7.0,5.51,0.0
2018,7,15,19,45,27.0,3.5,3.45,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,4,45,28.0,4.0,2.8,14.15,3.5,0.0,0.0
2018,7,16,5,0,56.0,8.0,2.8,14.3,7.0,0.0,0.0
2018,7,16,5,15,178.0,18.5,2.85,14.65,30.0,14.56,0.0
2018,7,16,5,30,300.0,29.0,2.9,15.0,53.0,24.09,11.48
2018,7,16,5,45,403.5,36.5,3.0,15.35,92.5,30.19,20.22
2018,7,16,6,0,507.0,44.0,3.1,15.7,132.0,36.49,26.37
2018,7,16,6,15,350.5,42.0,3.05,16.15,112.0,33.25,23.82
2018,7,16,6,30,194.0,40.0,3.0,16.6,92.0,29.84,20.9
2018,7,16,6,45,97.0,52.5,2.95,17.0,78.5,38.82,28.84
2018,7,16,7,0,0.0,65.0,2.9,17.4,65.0,49.83,38.46
2018,7,16,7,15,0.5,90.5,2.85,17.85,90.5,68.61,54.7
2018,7,16,7,30,1.0,116.0,2.8,18.3,116.0,86.61,70.01
2018,7,16,7,45,9.0,144.0,2.8,18.8,148.5,106.06,86.3
2018,7,16,8,0,17.0,172.0,2.8,19.3,181.0,125.13,102.02
2018,7,16,8,15,107.0,193.0,2.75,19.75,259.5,129.09,104.81
2018,7,16,8,30,197.0,214.0,2.7,20.2,338.0,133.77,108.22
2018,7,16,8,45,341.0,203.5,2.7,20.65,437.0,121.82,97.73
2018,7,16,9,0,485.0,193.0,2.7,21.1,536.0,149.82,100.63
2018,7,16,9,15,575.0,185.5,2.75,21.5,614.5,191.17,123.06
2018,7,16,9,30,665.0,178.0,2.8,21.9,693.0,244.99,160.92
2018,7,16,9,45,728.0,166.0,2.8,22.35,753.5,298.87,203.41
2018,7,16,10,0,791.0,154.0,2.8,22.8,814.0,362.45,254.86
2018,7,16,10,15,829.5,143.0,2.8,23.1,856.0,418.37,301.55
2018,7,16,10,30,868.0,132.0,2.8,23.4,898.0,476.96,349.65
2018,7,16,10,45,909.0,113.5,2.85,23.75,933.0,532.76,394.84
2018,7,16,11,0,950.0,95.0,2.9,24.1,968.0,589.68,439.86
2018,7,16,11,15,904.5,121.5,2.95,24.25,963.5,630.26,471.99
2018,7,16,11,30,859.0,148.0,3.0,24.4,959.0,663.9,498.01
2018,7,16,11,45,829.0,165.5,3.05,24.6,953.5,705.64,528.6
2018,7,16,12,0,799.0,183.0,3.1,24.8,948.0,735.8,550.42
2018,7,16,12,15,822.5,170.5,3.15,24.85,958.0,778.0,581.36
2018,7,16,12,30,846.0,158.0,3.2,24.9,968.0,805.31,601.93
2018,7,16,12,45,895.0,130.5,3.25,24.95,981.5,852.93,634.5
2018,7,16,13,0,944.0,103.0,3.3,25.0,995.0,897.68,664.75
2018,7,16,13,15,941.0,102.5,3.35,24.9,980.0,918.74,679.45
2018,7,16,13,30,938.0,102.0,3.4,24.8,965.0,936.03,691.91
2018,7,16,13,45,933.5,101.5,3.45,24.7,943.5,948.12,701.05
2018,7,16,14,0,929.0,101.0,3.5,24.6,922.0,956.3,707.74
2018,7,16,14,15,923.0,99.5,3.55,24.4,893.0,958.19,710.68
2018,7,16,14,30,917.0,98.0,3.6,24.2,864.0,956.13,711.15
2018,7,16,14,45,908.5,97.0,3.65,24.05,829.5,948.39,707.82
2018,7,16,15,0,900.0,96.0,3.7,23.9,795.0,936.88,702.08
2018,7,16,15,15,889.5,94.0,3.7,23.9,755.0,918.84,691.29
2018,7,16,15,30,879.0,92.0,3.7,23.9,715.0,897.32,678.21
2018,7,16,15,45,865.5,90.0,3.7,23.35,671.0,869.86,662.45
2018,7,16,16,0,852.0,88.0,3.7,22.8,627.0,839.41,644.49
2018,7,16,16,15,834.0,85.5,3.7,22.5,579.0,801.9,620.69
2018,7,16,16,30,816.0,83.0,3.7,22.2,531.0,770.38,600.92
2018,7,16,16,45,793.0,79.5,3.65,21.85,481.0,723.02,569.15
2018,7,16,17,0,770.0,76.0,3.6,21.5,431.0,674.27,535.79
2018,7,16,17,15,738.5,72.0,3.55,21.05,379.5,617.97,495.62
2018,7,16,17,30,707.0,68.0,3.5,20.6,328.0,561.64,453.15
2018,7,16,17,45,663.0,63.5,3.45,20.2,278.0,500.11,404.87
2018,7,16,18,0,619.0,59.0,3.4,19.8,228.0,438.3,354.54
2018,7,16,18,15,553.0,53.0,3.25,19.25,180.5,365.94,293.97
2018,7,16,18,30,487.0,47.0,3.1,18.7,133.0,298.78,235.68
2018,7,16,18,45,385.0,38.5,3.0,18.2,93.0,220.12,166.88
2018,7,16,19,0,283.0,30.0,2.9,17.7,53.0,150.22,92.98
2018,7,16,19,15,166.5,18.5,2.85,17.45,30.0,63.29,0.0
2018,7,16,19,30,50.0,7.0,2.8,17.2,7.0,5.51,0.0
2018,7,16,19,45,25.0,3.5,2.75,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,2.35,14.1,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.4,14.3,2.0,0.0,0.0
2018,7,17,5,15,82.5,10.5,2.45,14.7,16.5,8.26,0.0
2018,7,17,5,30,153.0,19.0,2.5,15.1,31.0,15.19,4.83
2018,7,17,5,45,155.0,22.0,2.55,15.55,41.5,16.92,8.83
2018,7,17,6,0,157.0,25.0,2.6,16.0,52.0,19.13,11.15
2018,7,17,6,15,102.0,28.0,2.6,16.45,48.0,20.73,12.73
2018,7,17,6,30,47.0,31.0,2.6,16.9,44.0,24.64,16.26
2018,7,17,6,45,23.5,45.5,2.6,17.35,52.0,35.83,26.17
2018,7,17,7,0,0.0,60.0,2.6,17.8,60.0,45.96,35.0
2018,7,17,7,15,0.0,85.0,2.6,18.25,85.0,64.75,51.25
2018,7,17,7,30,0.0,110.0,2.6,18.7,110.0,82.52,66.36
2018,7,17,7,45,0.0,118.0,2.6,19.2,118.0,88.52,71.15
2018,7,17,8,0,0.0,126.0,2.6,19.7,126.0,94.48,75.83
2018,7,17,8,15,1.0,145.0,2.55,20.15,145.5,107.85,86.77
2018,7,17,8,30,2.0,164.0,2.5,20.6,165.0,121.06,97.42
2018,7,17,8,45,5.5,189.0,2.5,21.05,192.5,138.07,111.13
2018,7,17,9,0,9.0,214.0,2.5,21.5,220.0,156.36,119.91
2018,7,17,9,15,12.0,232.5,2.5,21.9,241.5,171.29,130.9
2018,7,17,9,30,15.0,251.0,2.5,22.3,263.0,186.81,142.36
2018,7,17,9,45,20.5,280.0,2.5,22.65,297.0,210.65,160.19
2018,7,17,10,0,26.0,309.0,2.5,23.0,331.0,229.14,173.83
2018,7,17,10,15,30.5,332.5,2.55,23.3,359.0,251.87,190.81
2018,7,17,10,30,35.0,356.0,2.6,23.6,387.0,275.72,208.54
2018,7,17,10,45,56.0,379.0,2.6,23.9,430.0,308.4,232.7
2018,7,17,11,0,77.0,402.0,2.6,24.2,473.0,343.87,258.87
2018,7,17,11,15,256.5,370.5,2.6,24.4,611.5,438.41,329.74
2018,7,17,11,30,436.0,339.0,2.6,24.6,750.0,552.26,413.64
2018,7,17,11,45,517.0,311.0,2.65,24.75,802.5,613.45,458.51
2018,7,17,12,0,598.0,283.0,2.7,24.9,855.0,676.84,504.79
2018,7,17,12,15,600.5,283.5,2.7,25.0,858.0,709.17,527.67
2018,7,17,12,30,603.0,284.0,2.7,25.1,861.0,739.55,549.08
2018,7,17,12,45,609.5,280.5,2.75,25.15,860.0,767.82,569.31
2018,7,17,13,0,616.0,277.0,2.8,25.2,859.0,793.76,587.82
2018,7,17,13,15,651.0,256.0,2.85,25.2,862.5,827.03,612.06
2018,7,17,13,30,686.0,235.0,2.9,25.2,866.0,857.71,634.44
2018,7,17,13,45,711.5,216.0,2.95,25.15,857.0,878.62,650.27
2018,7,17,14,0,737.0,197.0,3.0,25.1,848.0,896.01,663.33
2018,7,17,14,15,818.0,152.5,3.05,24.95,853.0,928.04,686.16
2018,7,17,14,30,899.0,108.0,3.1,24.8,858.0,950.89,702.84
2018,7,17,14,45,889.5,107.0,3.15,24.65,823.5,942.44,698.9
2018,7,17,15,0,880.0,106.0,3.2,24.5,789.0,930.29,692.84
2018,7,17,15,15,869.0,103.5,3.2,24.5,749.0,911.63,681.74
2018,7,17,15,30,858.0,101.0,3.2,24.5,709.0,889.54,668.4
2018,7,17,15,45,791.5,116.0,3.3,24.05,649.0,844.96,641.29
2018,7,17,16,0,725.0,131.0,3.4,23.6,589.0,793.61,608.99
2018,7,17,16,15,758.5,111.0,3.45,23.15,557.0,777.59,601.03
2018,7,17,16,30,792.0,91.0,3.5,22.7,525.0,761.58,592.77
2018,7,17,16,45,767.5,88.0,3.55,22.25,475.5,714.3,561.61
2018,7,17,17,0,743.0,85.0,3.6,21.8,426.0,665.73,528.92
2018,7,17,17,15,708.5,81.0,3.55,21.25,375.0,611.29,489.77
2018,7,17,17,30,674.0,77.0,3.5,20.7,324.0,554.23,446.9
2018,7,17,17,45,626.0,71.0,3.5,20.15,273.0,487.35,394.87
2018,7,17,18,0,578.0,65.0,3.5,19.6,222.0,422.95,342.77
2018,7,17,18,15,507.5,58.0,3.4,19.05,175.0,348.82,280.77
2018,7,17,18,30,437.0,51.0,3.3,18.5,128.0,280.32,221.54
2018,7,17,18,45,332.5,41.5,3.15,18.0,89.0,201.77,153.01
2018,7,17,19,0,228.0,32.0,3.0,17.5,50.0,133.63,80.99
2018,7,17,19,15,131.0,19.5,2.95,17.2,28.0,53.83,0.0
2018,7,17,19,30,34.0,7.0,2.9,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.9,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.25,14.65,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.3,14.9,6.0,0.0,0.0
2018,7,18,5,15,130.5,18.5,2.35,15.35,26.5,14.56,0.0
2018,7,18,5,30,227.0,30.0,2.4,15.8,47.0,22.83,9.48
2018,7,18,5,45,330.0,39.5,2.5,16.25,85.0,32.37,21.88
2018,7,18,6,0,433.0,49.0,2.6,16.7,123.0,40.02,29.29
2018,7,18,6,15,374.0,45.5,2.5,17.15,124.5,36.16,26.26
2018,7,18,6,30,315.0,42.0,2.4,17.6,126.0,32.53,23.17
2018,7,18,6,45,157.5,54.0,2.3,18.05,96.0,38.61,28.53
2018,7,18,7,0,0.0,66.0,2.2,18.5,66.0,50.61,38.97
2018,7,18,7,15,0.0,92.0,2.1,18.9,92.0,69.6,55.33
2018,7,18,7,30,0.0,118.0,2.0,19.3,118.0,87.88,70.81
2018,7,18,7,45,67.5,128.5,1.9,19.75,165.0,90.58,72.72
2018,7,18,8,0,135.0,139.0,1.8,20.2,212.0,98.52,79.08
2018,7,18,8,15,106.5,163.0,1.8,20.6,224.0,112.07,90.11
2018,7,18,8,30,78.0,187.0,1.8,21.0,236.0,124.93,100.42
2018,7,18,8,45,50.5,216.0,1.8,21.4,248.5,147.82,118.93
2018,7,18,9,0,23.0,245.0,1.8,21.8,261.0,177.17,135.49
2018,7,18,9,15,39.0,276.5,1.85,22.15,305.5,193.81,146.89
2018,7,18,9,30,55.0,308.0,1.9,22.5,350.0,222.52,167.84
2018,7,18,9,45,58.0,331.5,1.95,22.85,378.0,245.71,185.17
2018,7,18,10,0,61.0,355.0,2.0,23.2,406.0,269.81,203.21
2018,7,18,10,15,217.0,330.5,2.05,23.45,520.0,313.3,233.19
2018,7,18,10,30,373.0,306.0,2.1,23.7,634.0,382.32,283.97
2018,7,18,10,45,577.5,238.5,2.15,24.0,761.0,461.55,342.97
2018,7,18,11,0,782.0,171.0,2.2,24.3,888.0,558.38,415.08
2018,7,18,11,15,673.0,235.0,2.25,24.45,859.5,586.52,436.63
2018,7,18,11,30,564.0,299.0,2.3,24.6,831.0,601.74,448.02
2018,7,18,11,45,458.0,349.0,2.35,24.7,783.0,602.99,448.79
2018,7,18,12,0,352.0,399.0,2.4,24.8,735.0,586.56,436.49
2018,7,18,12,15,333.0,414.0,2.5,24.85,732.0,605.58,450.45
2018,7,18,12,30,314.0,429.0,2.6,24.9,729.0,622.5,462.52
2018,7,18,12,45,346.0,418.5,2.65,24.95,747.0,657.44,488.09
2018,7,18,13,0,378.0,408.0,2.7,25.0,765.0,692.09,513.25
2018,7,18,13,15,382.0,391.5,2.75,24.95,747.5,696.32,517.21
2018,7,18,13,30,386.0,375.0,2.8,24.9,730.0,712.97,529.7
2018,7,18,13,45,457.5,341.5,2.85,24.85,752.0,760.17,564.92
2018,7,18,14,0,529.0,308.0,2.9,24.8,774.0,805.37,598.41
2018,7,18,14,15,615.5,253.0,2.9,24.65,778.5,846.82,629.85
2018,7,18,14,30,702.0,198.0,2.9,24.5,783.0,880.59,655.85
2018,7,18,14,45,679.0,198.5,2.95,24.35,745.5,862.02,644.75
2018,7,18,15,0,656.0,199.0,3.0,24.2,708.0,840.33,631.65
2018,7,18,15,15,637.5,192.5,3.0,24.2,666.0,812.98,614.11
2018,7,18,15,30,619.0,186.0,3.0,24.2,624.0,782.95,594.62
2018,7,18,15,45,671.5,156.5,3.2,23.65,604.0,789.57,603.89
2018,7,18,16,0,724.0,127.0,3.4,23.1,584.0,789.56,607.75
2018,7,18,16,15,746.0,111.5,3.5,22.65,550.0,768.95,596.32
2018,7,18,16,30,768.0,96.0,3.6,22.2,516.0,749.12,585.45
2018,7,18,16,45,742.0,92.5,3.75,21.75,466.5,700.77,553.62
2018,7,18,17,0,716.0,89.0,3.9,21.3,417.0,654.74,522.8
2018,7,18,17,15,681.0,84.0,3.9,20.7,366.0,596.75,480.6
2018,7,18,17,30,646.0,79.0,3.9,20.1,315.0,539.21,437.2
2018,7,18,17,45,596.5,73.0,3.9,19.45,265.0,472.53,384.98
2018,7,18,18,0,547.0,67.0,3.9,18.8,215.0,408.5,332.87
2018,7,18,18,15,476.5,59.5,3.75,18.3,169.0,335.15,271.01
2018,7,18,18,30,406.0,52.0,3.6,17.8,123.0,267.49,212.16
2018,7,18,18,45,304.0,41.5,3.45,17.3,85.0,189.09,143.61
2018,7,18,19,0,202.0,31.0,3.3,16.8,47.0,123.24,72.87
2018,7,18,19,15,115.0,18.5,3.1,16.55,26.5,48.46,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.7,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,2.9,14.3,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.1,14.5,5.0,0.0,0.0
2018,7,19,5,15,110.5,18.0,3.25,14.85,24.5,14.16,0.0
2018,7,19,5,30,195.0,30.0,3.4,15.2,44.0,22.71,8.76
2018,7,19,5,45,256.5,37.0,3.55,15.6,71.0,28.2,18.33
2018,7,19,6,0,318.0,44.0,3.7,16.0,98.0,35.18,25.12
2018,7,19,6,15,218.0,44.0,3.55,16.35,86.5,32.96,23.51
2018,7,19,6,30,118.0,44.0,3.4,16.7,75.0,33.3,23.94
2018,7,19,6,45,59.0,62.5,3.3,17.1,78.0,47.26,36.29
2018,7,19,7,0,0.0,81.0,3.2,17.5,81.0,61.42,48.63
2018,7,19,7,15,0.5,106.0,2.95,17.9,106.0,79.1,63.85
2018,7,19,7,30,1.0,131.0,2.7,18.3,131.0,96.45,78.52
2018,7,19,7,45,3.0,149.0,2.5,18.7,150.5,109.07,88.91
2018,7,19,8,0,5.0,167.0,2.3,19.1,170.0,121.57,99.06
2018,7,19,8,15,9.5,188.0,2.2,19.65,194.0,135.92,110.57
2018,7,19,8,30,14.0,209.0,2.1,20.2,218.0,150.1,121.79
2018,7,19,8,45,25.0,242.0,1.95,20.7,259.0,171.56,138.87
2018,7,19,9,0,36.0,275.0,1.8,21.2,300.0,185.5,141.84
2018,7,19,9,15,75.0,307.5,1.75,21.75,364.0,216.49,163.1
2018,7,19,9,30,114.0,340.0,1.7,22.3,428.0,245.68,183.04
2018,7,19,9,45,144.0,362.0,1.7,22.8,478.0,280.23,208.06
2018,7,19,10,0,174.0,384.0,1.7,23.3,528.0,318.83,236.42
2018,7,19,10,15,232.5,392.0,1.75,23.75,592.0,358.49,265.33
2018,7,19,10,30,291.0,400.0,1.8,24.2,656.0,410.7,303.76
2018,7,19,10,45,233.5,411.0,1.85,24.65,619.5,414.23,307.5
2018,7,19,11,0,176.0,422.0,1.9,25.1,583.0,412.49,306.74
2018,7,19,11,15,180.0,434.0,2.05,25.35,601.0,439.49,326.89
2018,7,19,11,30,184.0,446.0,2.2,25.6,619.0,466.8,346.91
2018,7,19,11,45,325.5,398.5,2.4,25.85,708.0,546.4,406.24
2018,7,19,12,0,467.0,351.0,2.6,26.1,797.0,639.19,474.06
2018,7,19,12,15,525.5,322.5,2.8,26.15,824.5,686.86,509.24
2018,7,19,12,30,584.0,294.0,3.0,26.2,852.0,734.4,544.51
2018,7,19,12,45,588.5,290.5,3.2,26.2,849.0,760.71,564.07
2018,7,19,13,0,593.0,287.0,3.4,26.2,846.0,784.64,582.05
2018,7,19,13,15,579.5,286.5,3.55,25.9,825.5,792.77,589.38
2018,7,19,13,30,566.0,286.0,3.7,25.6,805.0,797.53,594.49
2018,7,19,13,45,603.5,257.5,3.9,25.35,799.5,821.08,614.01
2018,7,19,14,0,641.0,229.0,4.1,25.1,794.0,841.09,631.1
2018,7,19,14,15,682.0,207.5,4.1,24.7,791.0,867.13,651.86
2018,7,19,14,30,723.0,186.0,4.1,24.3,788.0,889.37,669.12
2018,7,19,14,45,757.0,164.0,4.15,23.9,771.0,892.58,673.54
2018,7,19,15,0,791.0,142.0,4.2,23.5,754.0,900.68,681.63
2018,7,19,15,15,793.5,133.0,4.2,23.5,720.0,888.43,674.47
2018,7,19,15,30,796.0,124.0,4.2,23.5,686.0,872.44,664.92
2018,7,19,15,45,776.5,122.0,4.0,22.7,641.5,840.8,645.56
2018,7,19,16,0,757.0,120.0,3.8,21.9,597.0,806.53,624.23
2018,7,19,16,15,733.5,117.0,3.7,21.5,549.5,770.42,600.84
2018,7,19,16,30,710.0,114.0,3.6,21.1,502.0,727.74,572.39
2018,7,19,16,45,663.5,113.0,3.45,20.7,448.0,667.99,530.56
2018,7,19,17,0,617.0,112.0,3.3,20.3,394.0,608.57,487.05
2018,7,19,17,15,563.5,105.5,3.25,19.9,339.5,539.3,435.26
2018,7,19,17,30,510.0,99.0,3.2,19.5,285.0,472.16,383.58
2018,7,19,17,45,490.0,88.5,3.1,19.1,244.5,424.37,345.72
2018,7,19,18,0,470.0,78.0,3.0,18.7,204.0,376.82,306.47
2018,7,19,18,15,410.0,67.5,2.95,18.35,160.5,305.37,246.46
2018,7,19,18,30,350.0,57.0,2.9,18.0,117.0,244.67,193.57
2018,7,19,18,45,262.5,43.5,2.8,17.6,80.5,175.24,132.54
2018,7,19,19,0,175.0,30.0,2.7,17.2,44.0,112.41,64.03
2018,7,19,19,15,99.5,17.5,2.65,17.0,24.5,43.21,0.0
2018,7,19,19,30,24.0,5.0,2.6,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.55,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.05,13.95,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.1,14.1,3.0,0.0,0.0
2018,7,20,5,15,57.0,16.0,2.25,14.55,19.5,12.59,0.0
2018,7,20,5,30,104.0,29.0,2.4,15.0,36.0,21.57,7.3
2018,7,20,5,45,176.0,46.0,2.5,15.5,70.0,33.99,23.19
2018,7,20,6,0,248.0,63.0,2.6,16.0,104.0,46.45,34.91
2018,7,20,6,15,217.5,78.5,2.65,16.45,123.5,56.88,44.52
2018,7,20,6,30,187.0,94.0,2.7,16.9,143.0,66.9,53.52
2018,7,20,6,45,137.0,108.5,2.7,17.35,148.5,77.41,62.72
2018,7,20,7,0,87.0,123.0,2.7,17.8,154.0,86.28,70.27
2018,7,20,7,15,49.0,136.5,2.65,18.3,154.5,96.86,79.12
2018,7,20,7,30,11.0,150.0,2.6,18.8,155.0,108.73,88.9
2018,7,20,7,45,18.5,166.0,2.6,19.3,175.5,120.12,98.13
2018,7,20,8,0,26.0,182.0,2.6,19.8,196.0,125.91,102.49
2018,7,20,8,15,45.0,207.0,2.6,20.3,234.0,141.28,114.86
2018,7,20,8,30,64.0,232.0,2.6,20.8,272.0,156.28,126.74
2018,7,20,8,45,126.5,244.0,2.6,21.25,330.5,156.69,126.47
2018,7,20,9,0,189.0,256.0,2.6,21.7,389.0,179.36,132.49
2018,7,20,9,15,269.5,256.0,2.6,22.15,457.5,198.77,141.39
2018,7,20,9,30,350.0,256.0,2.6,22.6,526.0,231.34,162.83
2018,7,20,9,45,397.0,260.0,2.6,23.0,579.0,274.14,195.52
2018,7,20,10,0,444.0,264.0,2.6,23.4,632.0,322.16,233.13
2018,7,20,10,15,465.0,274.5,2.6,23.7,672.0,369.45,271.04
2018,7,20,10,30,486.0,285.0,2.6,24.0,712.0,418.72,309.94
2018,7,20,10,45,508.0,288.5,2.65,24.35,744.5,465.44,346.36
2018,7,20,11,0,530.0,292.0,2.7,24.7,777.0,513.51,383.07
2018,7,20,11,15,637.5,242.5,2.75,24.8,835.5,572.79,428.32
2018,7,20,11,30,745.0,193.0,2.8,24.9,894.0,636.25,476.33
2018,7,20,11,45,788.5,169.0,2.85,25.05,916.0,684.78,512.54
2018,7,20,12,0,832.0,145.0,2.9,25.2,938.0,723.54,541.81
2018,7,20,12,15,835.0,142.5,3.0,25.15,938.5,757.93,567.5
2018,7,20,12,30,838.0,140.0,3.1,25.1,939.0,789.81,590.55
2018,7,20,12,45,842.5,135.5,3.15,25.1,933.5,818.61,610.44
2018,7,20,13,0,847.0,131.0,3.2,25.1,928.0,844.46,628.34
2018,7,20,13,15,749.0,178.5,3.25,25.0,875.5,837.82,624.49
2018,7,20,13,30,651.0,226.0,3.3,24.9,823.0,822.02,613.24
2018,7,20,13,45,515.5,291.0,3.35,24.8,756.5,768.85,574.8
2018,7,20,14,0,380.0,356.0,3.4,24.7,690.0,697.24,523.13
2018,7,20,14,15,552.0,261.5,3.45,24.45,729.5,798.04,599.77
2018,7,20,14,30,724.0,167.0,3.5,24.2,769.0,864.31,649.64
2018,7,20,14,45,759.5,143.0,3.5,24.0,751.5,875.65,658.48
2018,7,20,15,0,795.0,119.0,3.5,23.8,734.0,881.75,664.29
2018,7,20,15,15,782.5,117.0,3.5,23.8,696.0,862.84,652.56
2018,7,20,15,30,770.0,115.0,3.5,23.8,658.0,840.77,638.87
2018,7,20,15,45,753.0,112.5,3.5,23.2,615.0,811.23,621.39
2018,7,20,16,0,736.0,110.0,3.5,22.6,572.0,779.1,601.91
2018,7,20,16,15,713.5,107.0,3.5,22.25,526.0,739.48,576.2
2018,7,20,16,30,691.0,104.0,3.5,21.9,480.0,702.13,551.79
2018,7,20,16,45,662.5,99.5,3.45,21.5,432.0,653.08,518.16
2018,7,20,17,0,634.0,95.0,3.4,21.1,384.0,603.41,482.88
2018,7,20,17,15,597.0,90.0,3.35,20.7,336.0,546.95,440.89
2018,7,20,17,30,560.0,85.0,3.3,20.3,288.0,491.31,398.26
2018,7,20,17,45,509.5,78.5,3.2,19.85,241.0,426.94,347.24
2018,7,20,18,0,459.0,72.0,3.1,19.4,194.0,365.45,296.86
2018,7,20,18,15,393.0,62.0,3.05,19.0,151.0,290.78,234.37
2018,7,20,18,30,327.0,52.0,3.0,18.6,108.0,228.64,180.47
2018,7,20,18,45,241.0,40.0,2.95,18.25,74.0,162.65,122.35
2018,7,20,19,0,155.0,28.0,2.9,17.9,40.0,102.69,55.8
2018,7,20,19,15,88.0,16.0,2.85,17.7,22.0,38.72,0.0
2018,7,20,19,30,21.0,4.0,2.8,17.5,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.75,17.35,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
