Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,31,5,15,26.0,8.0,2.55,13.75,9.0,6.29,0.0
2018,7,31,5,30,52.0,16.0,2.6,14.1,18.0,12.19,0.0
2018,7,31,5,45,74.0,29.0,2.65,14.45,37.0,21.8,11.71
2018,7,31,6,0,96.0,42.0,2.7,14.8,56.0,31.26,21.49
2018,7,31,6,15,65.5,53.0,2.6,15.2,64.0,39.72,29.43
2018,7,31,6,30,35.0,64.0,2.5,15.6,72.0,48.07,37.08
2018,7,31,6,45,19.5,84.5,2.45,16.0,89.0,62.02,49.49
2018,7,31,7,0,4.0,105.0,2.4,16.4,106.0,77.07,62.65
2018,7,31,7,15,7.0,125.5,2.35,16.8,128.0,91.41,74.93
2018,7,31,7,30,10.0,146.0,2.3,17.2,150.0,105.63,86.9
2018,7,31,7,45,12.5,162.5,2.3,17.6,168.5,117.26,96.45
2018,7,31,8,0,15.0,179.0,2.3,18.0,187.0,128.79,105.79
2018,7,31,8,15,18.5,199.5,2.25,18.45,210.0,142.7,116.99
2018,7,31,8,30,22.0,220.0,2.2,18.9,233.0,156.47,127.93
2018,7,31,8,45,30.0,246.0,2.2,19.35,265.5,163.27,132.96
2018,7,31,9,0,38.0,272.0,2.2,19.8,298.0,184.5,142.06
2018,7,31,9,15,51.0,300.5,2.2,20.25,337.5,210.09,160.51
2018,7,31,9,30,64.0,329.0,2.2,20.7,377.0,238.08,181.04
2018,7,31,9,45,83.5,354.5,2.2,21.1,420.5,268.4,203.37
2018,7,31,10,0,103.0,380.0,2.2,21.5,464.0,301.72,228.12
2018,7,31,10,15,128.0,399.5,2.25,21.8,507.5,332.9,251.39
2018,7,31,10,30,153.0,419.0,2.3,22.1,551.0,371.86,280.54
2018,7,31,10,45,205.0,409.0,2.4,22.4,591.0,407.43,307.23
2018,7,31,11,0,257.0,399.0,2.5,22.7,631.0,447.83,337.72
2018,7,31,11,15,194.5,428.0,2.55,22.9,605.0,450.65,339.76
2018,7,31,11,30,132.0,457.0,2.6,23.1,579.0,448.62,337.71
2018,7,31,11,45,194.0,438.0,2.7,23.3,619.5,490.76,369.7
2018,7,31,12,0,256.0,419.0,2.8,23.5,660.0,544.11,409.44
2018,7,31,12,15,315.5,394.0,2.9,23.5,691.0,587.64,442.38
2018,7,31,12,30,375.0,369.0,3.0,23.5,722.0,644.16,484.29
2018,7,31,12,45,435.0,342.0,3.1,23.5,748.0,691.82,519.83
2018,7,31,13,0,495.0,315.0,3.2,23.5,774.0,739.48,555.29
2018,7,31,13,15,438.5,333.5,3.25,23.4,735.5,723.85,543.85
2018,7,31,13,30,382.0,352.0,3.3,23.3,697.0,703.82,529.58
2018,7,31,13,45,438.0,320.0,3.35,23.25,706.0,738.34,556.51
2018,7,31,14,0,494.0,288.0,3.4,23.2,715.0,770.61,581.53
2018,7,31,14,15,644.5,218.5,3.45,23.0,756.5,860.35,648.81
2018,7,31,14,30,795.0,149.0,3.5,22.8,798.0,930.26,698.43
2018,7,31,14,45,791.0,142.5,3.55,22.65,765.0,921.65,693.88
2018,7,31,15,0,787.0,136.0,3.6,22.5,732.0,909.33,687.51
2018,7,31,15,15,773.5,133.0,3.6,22.5,692.5,888.22,674.49
2018,7,31,15,30,760.0,130.0,3.6,22.5,653.0,863.9,659.32
2018,7,31,15,45,749.0,124.0,3.65,21.95,610.5,835.68,643.02
2018,7,31,16,0,738.0,118.0,3.7,21.4,568.0,809.77,628.19
2018,7,31,16,15,721.0,112.0,3.7,20.95,522.0,770.67,603.15
2018,7,31,16,30,704.0,106.0,3.7,20.5,476.0,729.48,576.25
2018,7,31,16,45,679.5,99.5,3.7,20.1,427.0,680.0,542.52
2018,7,31,17,0,655.0,93.0,3.7,19.7,378.0,629.56,507.28
2018,7,31,17,15,618.5,87.0,3.7,19.2,328.5,570.53,463.6
2018,7,31,17,30,582.0,81.0,3.7,18.7,279.0,512.24,418.83
2018,7,31,17,45,533.0,73.5,3.65,18.15,231.0,445.6,365.64
2018,7,31,18,0,484.0,66.0,3.6,17.6,183.0,381.74,312.64
2018,7,31,18,15,411.0,56.0,3.55,17.2,139.0,305.93,247.86
2018,7,31,18,30,338.0,46.0,3.5,16.8,95.0,236.51,186.59
2018,7,31,18,45,234.0,33.0,3.5,16.4,60.5,158.28,113.31
2018,7,31,19,0,130.0,20.0,3.5,16.0,26.0,81.6,0.0
2018,7,31,19,15,65.0,10.0,3.5,15.8,13.0,27.87,0.0
2018,7,31,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,5,15,23.5,6.0,2.8,13.85,7.0,4.72,0.0
2018,8,1,5,30,47.0,12.0,2.8,14.2,14.0,9.3,0.0
2018,8,1,5,45,91.5,23.5,2.8,14.5,34.0,18.02,8.5
2018,8,1,6,0,136.0,35.0,2.8,14.8,54.0,26.14,17.02
2018,8,1,6,15,97.0,40.5,2.7,15.25,57.0,30.54,21.33
2018,8,1,6,30,58.0,46.0,2.6,15.7,60.0,35.44,25.89
2018,8,1,6,45,29.0,64.5,2.5,16.1,71.5,49.05,38.02
2018,8,1,7,0,0.0,83.0,2.4,16.5,83.0,62.44,49.77
2018,8,1,7,15,0.0,95.0,2.35,16.95,95.0,71.29,57.34
2018,8,1,7,30,0.0,107.0,2.3,17.4,107.0,80.1,64.73
2018,8,1,7,45,0.0,115.0,2.25,17.85,115.0,86.14,69.62
2018,8,1,8,0,0.0,123.0,2.2,18.3,123.0,92.13,74.39
2018,8,1,8,15,2.0,147.5,2.2,18.8,148.5,109.2,88.53
2018,8,1,8,30,4.0,172.0,2.2,19.3,174.0,125.97,102.21
2018,8,1,8,45,6.0,189.0,2.25,19.75,192.5,137.68,111.52
2018,8,1,9,0,8.0,206.0,2.3,20.2,211.0,150.95,116.39
2018,8,1,9,15,9.5,219.0,2.4,20.6,225.5,162.03,124.54
2018,8,1,9,30,11.0,232.0,2.5,21.0,240.0,173.4,132.96
2018,8,1,9,45,14.5,253.5,2.6,21.4,265.0,191.45,146.56
2018,8,1,10,0,18.0,275.0,2.7,21.8,290.0,210.22,160.66
2018,8,1,10,15,20.5,294.5,2.8,22.05,312.0,227.89,174.0
2018,8,1,10,30,23.0,314.0,2.9,22.3,334.0,246.12,187.72
2018,8,1,10,45,23.0,319.5,3.0,22.55,340.0,253.41,193.07
2018,8,1,11,0,23.0,325.0,3.1,22.8,346.0,260.64,198.39
2018,8,1,11,15,30.5,352.0,3.2,22.95,380.0,291.47,221.71
2018,8,1,11,30,38.0,379.0,3.3,23.1,414.0,322.79,245.21
2018,8,1,11,45,45.5,397.0,3.4,23.2,439.5,348.44,264.44
2018,8,1,12,0,53.0,415.0,3.5,23.3,465.0,375.18,284.44
2018,8,1,12,15,69.0,429.0,3.55,23.35,494.0,406.15,307.75
2018,8,1,12,30,85.0,443.0,3.6,23.4,523.0,438.47,331.95
2018,8,1,12,45,107.5,449.0,3.65,23.4,549.0,470.35,356.07
2018,8,1,13,0,130.0,455.0,3.7,23.4,575.0,518.97,392.15
2018,8,1,13,15,164.5,447.5,3.75,23.4,597.0,552.29,417.51
2018,8,1,13,30,199.0,440.0,3.8,23.4,619.0,585.89,443.11
2018,8,1,13,45,358.0,363.5,3.85,23.35,676.0,687.96,521.33
2018,8,1,14,0,517.0,287.0,3.9,23.3,733.0,792.62,599.58
2018,8,1,14,15,698.5,196.0,3.9,23.2,777.5,890.9,672.29
2018,8,1,14,30,880.0,105.0,3.9,23.1,822.0,954.12,716.06
2018,8,1,14,45,872.0,103.0,3.95,22.95,787.5,945.8,711.81
2018,8,1,15,0,864.0,101.0,4.0,22.8,753.0,933.74,705.65
2018,8,1,15,15,852.0,99.0,4.0,22.8,713.0,914.35,693.86
2018,8,1,15,30,840.0,97.0,4.0,22.8,673.0,891.58,679.83
2018,8,1,15,45,824.0,95.0,4.05,22.3,628.5,872.6,670.0
2018,8,1,16,0,808.0,93.0,4.1,21.8,584.0,839.81,650.3
2018,8,1,16,15,785.0,91.0,4.1,21.4,535.5,798.42,623.73
2018,8,1,16,30,762.0,89.0,4.1,21.0,487.0,755.04,595.32
2018,8,1,16,45,731.0,86.0,4.1,20.65,436.0,702.52,559.42
2018,8,1,17,0,700.0,83.0,4.1,20.3,385.0,652.85,524.86
2018,8,1,17,15,658.0,79.0,4.15,19.7,334.0,590.53,479.72
2018,8,1,17,30,616.0,75.0,4.2,19.1,283.0,529.29,432.86
2018,8,1,17,45,553.5,69.5,4.2,18.55,232.5,454.93,373.44
2018,8,1,18,0,491.0,64.0,4.2,18.0,182.0,384.45,314.97
2018,8,1,18,15,411.0,55.0,4.15,17.45,137.5,305.52,247.57
2018,8,1,18,30,331.0,46.0,4.1,16.9,93.0,231.71,182.66
2018,8,1,18,45,221.5,32.5,4.05,16.4,58.5,153.17,108.14
2018,8,1,19,0,112.0,19.0,4.0,15.9,24.0,73.48,0.0
2018,8,1,19,15,56.0,9.5,4.0,15.7,12.0,24.76,0.0
2018,8,1,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,5,15,44.5,9.0,3.1,13.35,11.0,7.08,0.0
2018,8,2,5,30,89.0,18.0,3.2,13.7,22.0,14.16,0.0
2018,8,2,5,45,152.0,30.0,3.25,14.0,46.5,22.62,11.84
2018,8,2,6,0,215.0,42.0,3.3,14.3,71.0,31.56,21.71
2018,8,2,6,15,203.0,45.5,3.3,14.7,82.5,33.93,24.34
2018,8,2,6,30,191.0,49.0,3.3,15.1,94.0,36.1,26.52
2018,8,2,6,45,95.5,61.5,3.25,15.45,84.0,46.85,36.15
2018,8,2,7,0,0.0,74.0,3.2,15.8,74.0,56.23,44.42
2018,8,2,7,15,0.0,86.5,3.25,16.25,86.5,65.46,52.38
2018,8,2,7,30,0.0,99.0,3.3,16.7,99.0,74.63,60.16
2018,8,2,7,45,0.0,110.0,3.3,17.15,110.0,82.72,66.88
2018,8,2,8,0,0.0,121.0,3.3,17.6,121.0,90.75,73.46
2018,8,2,8,15,1.0,138.5,3.35,18.05,139.0,103.14,83.7
2018,8,2,8,30,2.0,156.0,3.4,18.5,157.0,115.4,93.7
2018,8,2,8,45,4.5,176.5,3.45,18.95,179.5,129.53,105.18
2018,8,2,9,0,7.0,197.0,3.5,19.4,202.0,144.97,112.21
2018,8,2,9,15,9.0,212.0,3.55,19.75,218.5,157.3,121.44
2018,8,2,9,30,11.0,227.0,3.6,20.1,235.0,170.03,131.02
2018,8,2,9,45,14.0,248.5,3.65,20.45,259.5,187.92,144.63
2018,8,2,10,0,17.0,270.0,3.7,20.8,284.0,206.46,158.72
2018,8,2,10,15,23.0,300.5,3.75,21.05,320.0,233.19,179.12
2018,8,2,10,30,29.0,331.0,3.8,21.3,356.0,258.73,198.5
2018,8,2,10,45,32.0,346.0,3.85,21.55,374.0,276.65,211.99
2018,8,2,11,0,35.0,361.0,3.9,21.8,392.0,295.25,225.96
2018,8,2,11,15,77.0,396.0,3.9,21.9,466.5,353.27,270.18
2018,8,2,11,30,119.0,431.0,3.9,22.0,541.0,421.84,321.83
2018,8,2,11,45,376.0,346.0,3.95,22.1,697.5,559.95,428.02
2018,8,2,12,0,633.0,261.0,4.0,22.2,854.0,706.1,537.76
2018,8,2,12,15,770.5,192.5,4.05,22.25,914.5,780.03,593.3
2018,8,2,12,30,908.0,124.0,4.1,22.3,975.0,853.24,646.24
2018,8,2,12,45,910.5,121.0,4.1,22.3,968.5,883.74,667.0
2018,8,2,13,0,913.0,118.0,4.1,22.3,962.0,910.92,685.75
2018,8,2,13,15,912.5,116.0,4.1,22.25,948.0,932.86,701.09
2018,8,2,13,30,912.0,114.0,4.1,22.2,934.0,951.09,714.01
2018,8,2,13,45,912.5,110.5,4.15,22.1,914.0,965.01,724.55
2018,8,2,14,0,913.0,107.0,4.2,22.0,894.0,975.01,732.59
2018,8,2,14,15,907.0,105.5,4.15,21.85,865.0,976.9,734.88
2018,8,2,14,30,901.0,104.0,4.1,21.7,836.0,974.83,734.66
2018,8,2,14,45,893.5,101.5,4.1,21.55,801.0,966.38,730.56
2018,8,2,15,0,886.0,99.0,4.1,21.4,766.0,954.08,723.98
2018,8,2,15,15,874.0,97.5,4.1,21.4,725.5,934.94,712.38
2018,8,2,15,30,862.0,96.0,4.1,21.4,685.0,912.35,698.48
2018,8,2,15,45,844.0,94.5,4.1,20.9,639.0,881.11,679.82
2018,8,2,16,0,826.0,93.0,4.1,20.4,593.0,857.22,666.27
2018,8,2,16,15,801.5,91.5,4.15,20.05,543.5,814.58,638.87
2018,8,2,16,30,777.0,90.0,4.2,19.7,494.0,769.96,609.62
2018,8,2,16,45,743.5,88.0,4.2,19.3,442.5,715.96,572.69
2018,8,2,17,0,710.0,86.0,4.2,18.9,391.0,665.33,537.43
2018,8,2,17,15,664.5,82.5,4.2,18.45,338.5,600.51,489.78
2018,8,2,17,30,619.0,79.0,4.2,18.0,286.0,536.94,440.57
2018,8,2,17,45,550.5,73.5,4.25,17.5,234.0,458.31,377.6
2018,8,2,18,0,482.0,68.0,4.3,17.0,182.0,383.93,315.71
2018,8,2,18,15,399.5,57.5,4.2,16.55,136.5,302.23,245.61
2018,8,2,18,30,317.0,47.0,4.1,16.1,91.0,227.11,179.25
2018,8,2,18,45,209.0,33.0,4.0,15.7,57.0,149.49,103.96
2018,8,2,19,0,101.0,19.0,3.9,15.3,23.0,69.2,0.0
2018,8,2,19,15,50.5,9.5,3.8,15.1,11.5,23.11,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.5,2.55,13.15,5.0,3.54,0.0
2018,8,3,5,30,26.0,9.0,2.6,13.5,10.0,7.08,0.0
2018,8,3,5,45,57.5,25.0,2.7,13.9,31.5,18.89,8.69
2018,8,3,6,0,89.0,41.0,2.8,14.3,53.0,30.47,20.73
2018,8,3,6,15,124.5,65.0,2.7,14.65,89.5,47.06,35.88
2018,8,3,6,30,160.0,89.0,2.6,15.0,126.0,63.14,50.45
2018,8,3,6,45,191.0,114.0,2.55,15.4,169.0,79.32,64.85
2018,8,3,7,0,222.0,139.0,2.5,15.8,212.0,95.0,78.52
2018,8,3,7,15,251.5,161.5,2.35,16.2,257.5,108.75,90.23
2018,8,3,7,30,281.0,184.0,2.2,16.6,303.0,122.06,101.32
2018,8,3,7,45,307.5,202.5,2.1,17.0,348.0,132.71,109.93
2018,8,3,8,0,334.0,221.0,2.0,17.4,393.0,142.98,118.09
2018,8,3,8,15,357.5,238.0,1.9,17.95,438.5,152.01,125.02
2018,8,3,8,30,381.0,255.0,1.8,18.5,484.0,160.67,131.56
2018,8,3,8,45,401.0,268.5,1.75,19.1,526.0,167.11,136.18
2018,8,3,9,0,421.0,282.0,1.7,19.7,568.0,207.46,147.36
2018,8,3,9,15,471.5,277.0,1.65,20.35,615.5,240.18,165.62
2018,8,3,9,30,522.0,272.0,1.6,21.0,663.0,285.1,197.96
2018,8,3,9,45,606.0,242.5,1.6,21.65,717.0,328.84,230.83
2018,8,3,10,0,690.0,213.0,1.6,22.3,771.0,380.16,271.05
2018,8,3,10,15,701.0,216.0,1.65,22.85,800.5,433.08,314.37
2018,8,3,10,30,712.0,219.0,1.7,23.4,830.0,486.2,356.76
2018,8,3,10,45,722.0,219.5,1.7,23.95,853.0,537.01,396.08
2018,8,3,11,0,732.0,220.0,1.7,24.5,876.0,587.36,433.79
2018,8,3,11,15,738.0,220.0,1.8,24.8,891.0,634.19,468.9
2018,8,3,11,30,744.0,220.0,1.9,25.1,906.0,679.67,502.24
2018,8,3,11,45,748.0,219.5,2.0,25.45,914.0,721.77,532.43
2018,8,3,12,0,752.0,219.0,2.1,25.8,922.0,761.88,560.69
2018,8,3,12,15,745.5,223.0,2.25,25.95,920.0,795.41,584.7
2018,8,3,12,30,739.0,227.0,2.4,26.1,918.0,825.93,606.43
2018,8,3,12,45,724.5,233.5,2.55,26.25,906.5,848.75,622.69
2018,8,3,13,0,710.0,240.0,2.7,26.4,895.0,867.9,636.44
2018,8,3,13,15,705.0,238.0,2.8,26.4,879.5,884.25,648.61
2018,8,3,13,30,700.0,236.0,2.9,26.4,864.0,897.11,658.5
2018,8,3,13,45,693.0,233.0,3.05,26.4,842.0,903.68,664.61
2018,8,3,14,0,686.0,230.0,3.2,26.4,820.0,906.66,668.41
2018,8,3,14,15,678.5,225.0,3.3,26.25,792.0,903.72,668.45
2018,8,3,14,30,671.0,220.0,3.4,26.1,764.0,897.28,666.22
2018,8,3,14,45,662.0,214.0,3.5,25.9,731.0,885.02,660.26
2018,8,3,15,0,653.0,208.0,3.6,25.7,698.0,869.46,652.07
2018,8,3,15,15,637.0,202.0,3.6,25.7,658.5,844.17,636.06
2018,8,3,15,30,621.0,196.0,3.6,25.7,619.0,816.04,618.06
2018,8,3,15,45,607.0,185.5,3.7,25.15,576.0,782.77,598.21
2018,8,3,16,0,593.0,175.0,3.8,24.6,533.0,747.08,576.25
2018,8,3,16,15,574.0,164.5,3.85,24.1,487.0,696.31,542.75
2018,8,3,16,30,555.0,154.0,3.9,23.6,441.0,653.13,513.85
2018,8,3,16,45,529.5,142.5,3.9,23.1,393.5,602.57,478.43
2018,8,3,17,0,504.0,131.0,3.9,22.6,346.0,551.7,441.82
2018,8,3,17,15,464.0,120.0,3.9,22.0,298.0,491.03,396.48
2018,8,3,17,30,424.0,109.0,3.9,21.4,250.0,432.07,350.98
2018,8,3,17,45,374.0,95.0,3.9,20.75,203.5,365.63,297.93
2018,8,3,18,0,324.0,81.0,3.9,20.1,157.0,302.85,246.01
2018,8,3,18,15,261.0,64.0,3.8,19.55,115.5,233.9,187.39
2018,8,3,18,30,198.0,47.0,3.7,19.0,74.0,170.99,132.51
2018,8,3,18,45,129.5,30.5,3.6,18.5,45.5,113.19,75.23
2018,8,3,19,0,61.0,14.0,3.5,18.0,17.0,33.27,0.0
2018,8,3,19,15,30.5,7.0,3.45,17.75,8.5,5.51,0.0
2018,8,3,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,4,5,30,23.0,8.0,2.2,15.3,9.0,6.29,0.0
2018,8,4,5,45,53.5,23.0,2.25,15.6,29.0,17.46,7.21
2018,8,4,6,0,84.0,38.0,2.3,15.9,49.0,28.39,18.75
2018,8,4,6,15,120.0,61.5,2.3,16.25,85.0,44.74,33.59
2018,8,4,6,30,156.0,85.0,2.3,16.6,121.0,60.59,47.87
2018,8,4,6,45,191.0,110.0,2.3,16.9,165.0,76.89,62.34
2018,8,4,7,0,226.0,135.0,2.3,17.2,209.0,92.71,76.09
2018,8,4,7,15,262.0,156.5,2.3,17.65,256.5,106.07,87.41
2018,8,4,7,30,298.0,178.0,2.3,18.1,304.0,119.05,98.16
2018,8,4,7,45,335.0,194.0,2.35,18.55,352.5,128.65,105.86
2018,8,4,8,0,372.0,210.0,2.4,19.0,401.0,137.97,113.21
2018,8,4,8,15,403.0,220.5,2.45,19.65,446.0,143.94,117.57
2018,8,4,8,30,434.0,231.0,2.5,20.3,491.0,143.38,116.43
2018,8,4,8,45,469.5,235.5,2.55,20.95,536.5,144.43,116.68
2018,8,4,9,0,505.0,240.0,2.6,21.6,582.0,185.82,126.83
2018,8,4,9,15,558.5,231.5,2.65,22.25,631.0,227.93,151.89
2018,8,4,9,30,612.0,223.0,2.7,22.9,680.0,275.31,186.54
2018,8,4,9,45,699.0,188.5,2.8,23.55,734.5,320.26,221.27
2018,8,4,10,0,786.0,154.0,2.9,24.2,789.0,377.02,266.82
2018,8,4,10,15,801.0,153.5,3.05,24.55,820.5,432.61,313.65
2018,8,4,10,30,816.0,153.0,3.2,24.9,852.0,488.54,359.77
2018,8,4,10,45,834.0,148.0,3.3,25.25,879.0,542.66,403.35
2018,8,4,11,0,852.0,143.0,3.4,25.6,906.0,592.46,442.76
2018,8,4,11,15,860.5,142.0,3.55,25.7,923.5,642.04,481.51
2018,8,4,11,30,869.0,141.0,3.7,25.8,941.0,690.17,518.32
2018,8,4,11,45,879.5,137.0,3.8,25.9,952.5,735.77,552.51
2018,8,4,12,0,890.0,133.0,3.9,26.0,964.0,779.5,584.78
2018,8,4,12,15,895.0,130.5,4.05,25.9,966.5,818.04,612.87
2018,8,4,12,30,900.0,128.0,4.2,25.8,969.0,853.87,638.2
2018,8,4,12,45,874.5,142.5,4.3,25.75,954.0,875.27,653.34
2018,8,4,13,0,849.0,157.0,4.4,25.7,939.0,907.3,675.89
2018,8,4,13,15,868.5,143.0,4.45,25.6,931.5,921.29,686.06
2018,8,4,13,30,888.0,129.0,4.5,25.5,924.0,946.85,704.31
2018,8,4,13,45,883.5,128.0,4.6,25.4,902.5,958.45,713.59
2018,8,4,14,0,879.0,127.0,4.7,25.3,881.0,966.22,720.62
2018,8,4,14,15,879.0,121.5,4.75,25.1,854.0,970.03,725.05
2018,8,4,14,30,879.0,116.0,4.8,24.9,827.0,969.83,726.94
2018,8,4,14,45,863.0,117.0,4.85,24.7,789.5,957.06,720.41
2018,8,4,15,0,847.0,118.0,4.9,24.5,752.0,953.63,720.46
2018,8,4,15,15,833.5,115.5,4.9,24.5,711.0,932.17,707.19
2018,8,4,15,30,820.0,113.0,4.9,24.5,670.0,907.31,691.68
2018,8,4,15,45,789.0,116.0,4.85,23.9,622.0,869.42,668.28
2018,8,4,16,0,758.0,119.0,4.8,23.3,574.0,834.66,646.91
2018,8,4,16,15,722.5,118.0,4.75,22.9,522.5,784.65,613.68
2018,8,4,16,30,687.0,117.0,4.7,22.5,471.0,733.43,579.04
2018,8,4,16,45,645.5,114.0,4.7,22.1,419.0,674.39,538.05
2018,8,4,17,0,604.0,111.0,4.7,21.7,367.0,615.38,495.29
2018,8,4,17,15,565.0,102.5,4.55,21.1,317.0,553.0,448.39
2018,8,4,17,30,526.0,94.0,4.4,20.5,267.0,491.63,400.79
2018,8,4,17,45,476.0,82.5,4.3,19.95,218.5,416.33,340.59
2018,8,4,18,0,426.0,71.0,4.2,19.4,170.0,351.3,286.39
2018,8,4,18,15,356.5,58.5,4.1,18.85,127.0,278.74,224.26
2018,8,4,18,30,287.0,46.0,4.0,18.3,84.0,213.06,165.97
2018,8,4,18,45,198.5,32.0,3.9,17.75,53.0,144.4,94.63
2018,8,4,19,0,110.0,18.0,3.8,17.2,22.0,54.38,0.0
2018,8,4,19,15,55.0,9.0,3.75,16.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,5,15,17.0,6.5,2.9,13.75,7.0,0.0,0.0
2018,8,5,5,30,34.0,13.0,3.0,14.1,14.0,10.23,0.0
2018,8,5,5,45,70.5,28.0,3.05,14.4,35.5,20.94,9.38
2018,8,5,6,0,107.0,43.0,3.1,14.7,57.0,31.85,21.76
2018,8,5,6,15,109.0,54.0,3.05,15.1,73.5,39.72,29.32
2018,8,5,6,30,111.0,65.0,3.0,15.5,90.0,48.57,37.47
2018,8,5,6,45,56.5,77.0,2.95,15.9,90.0,57.46,45.46
2018,8,5,7,0,2.0,89.0,2.9,16.3,90.0,66.35,53.26
2018,8,5,7,15,11.0,116.0,2.8,16.7,120.5,85.16,69.56
2018,8,5,7,30,20.0,143.0,2.7,17.1,151.0,103.65,85.31
2018,8,5,7,45,22.5,161.5,2.6,17.5,172.0,116.54,95.97
2018,8,5,8,0,25.0,180.0,2.5,17.9,193.0,129.34,106.4
2018,8,5,8,15,32.5,204.5,2.5,18.35,223.0,138.94,113.98
2018,8,5,8,30,40.0,229.0,2.5,18.8,253.0,153.39,125.55
2018,8,5,8,45,58.0,258.0,2.45,19.3,295.5,170.03,138.77
2018,8,5,9,0,76.0,287.0,2.4,19.8,338.0,196.4,150.26
2018,8,5,9,15,122.5,308.5,2.4,20.25,397.0,219.35,164.81
2018,8,5,9,30,169.0,330.0,2.4,20.7,456.0,256.33,191.14
2018,8,5,9,45,281.0,325.5,2.45,21.15,547.0,296.63,218.75
2018,8,5,10,0,393.0,321.0,2.5,21.6,638.0,353.15,260.44
2018,8,5,10,15,398.5,333.0,2.55,22.0,664.5,394.69,293.81
2018,8,5,10,30,404.0,345.0,2.6,22.4,691.0,436.61,326.89
2018,8,5,10,45,540.0,297.5,2.65,22.8,772.5,504.08,377.88
2018,8,5,11,0,676.0,250.0,2.7,23.2,854.0,581.25,435.87
2018,8,5,11,15,719.5,230.5,2.75,23.4,883.0,634.3,476.04
2018,8,5,11,30,763.0,211.0,2.8,23.6,912.0,688.58,516.52
2018,8,5,11,45,770.5,208.5,2.85,23.85,921.5,732.24,548.29
2018,8,5,12,0,778.0,206.0,2.9,24.1,931.0,767.17,573.65
2018,8,5,12,15,790.0,198.5,2.95,24.3,935.0,805.58,601.1
2018,8,5,12,30,802.0,191.0,3.0,24.5,939.0,841.79,626.64
2018,8,5,12,45,824.5,175.5,3.05,24.7,939.0,877.45,651.01
2018,8,5,13,0,847.0,160.0,3.1,24.9,939.0,910.29,672.83
2018,8,5,13,15,844.5,158.0,3.15,25.0,924.0,930.25,686.33
2018,8,5,13,30,842.0,156.0,3.2,25.1,909.0,946.5,697.56
2018,8,5,13,45,839.0,153.0,3.3,25.15,887.5,957.54,705.95
2018,8,5,14,0,836.0,150.0,3.4,25.2,866.0,964.72,711.96
2018,8,5,14,15,828.5,148.0,3.45,25.1,837.0,964.76,713.47
2018,8,5,14,30,821.0,146.0,3.5,25.0,808.0,960.94,712.6
2018,8,5,14,45,811.5,142.5,3.55,24.95,773.0,949.9,706.9
2018,8,5,15,0,802.0,139.0,3.6,24.9,738.0,935.15,698.85
2018,8,5,15,15,787.5,136.0,3.6,24.9,697.0,912.67,685.19
2018,8,5,15,30,773.0,133.0,3.6,24.9,656.0,886.91,669.34
2018,8,5,15,45,751.5,130.0,3.65,24.5,610.0,858.17,652.69
2018,8,5,16,0,730.0,127.0,3.7,24.1,564.0,820.61,629.66
2018,8,5,16,15,699.0,124.0,3.7,23.7,514.0,772.69,598.68
2018,8,5,16,30,668.0,121.0,3.7,23.3,464.0,723.42,566.16
2018,8,5,16,45,625.0,117.5,3.7,22.95,411.5,663.01,524.55
2018,8,5,17,0,582.0,114.0,3.7,22.6,359.0,602.79,481.04
2018,8,5,17,15,531.5,107.0,3.65,22.0,308.0,534.24,430.1
2018,8,5,17,30,481.0,100.0,3.6,21.4,257.0,462.27,374.87
2018,8,5,17,45,410.0,89.5,3.5,20.75,206.5,383.71,312.18
2018,8,5,18,0,339.0,79.0,3.4,20.1,156.0,310.79,251.97
2018,8,5,18,15,268.0,62.5,3.35,19.45,114.0,237.23,189.69
2018,8,5,18,30,197.0,46.0,3.3,18.8,72.0,170.69,131.67
2018,8,5,18,45,123.5,29.0,3.25,18.15,43.0,107.89,66.96
2018,8,5,19,0,50.0,12.0,3.2,17.5,14.0,27.76,0.0
2018,8,5,19,15,25.0,6.0,3.2,17.2,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.0,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.0,14.0,7.0,4.72,0.0
2018,8,6,5,45,38.5,18.5,2.05,14.3,23.0,14.5,4.4
2018,8,6,6,0,61.0,31.0,2.1,14.6,39.0,23.95,14.95
2018,8,6,6,15,81.0,52.5,2.0,14.9,68.0,39.24,28.92
2018,8,6,6,30,101.0,74.0,1.9,15.2,97.0,54.08,42.38
2018,8,6,6,45,125.5,101.0,1.8,15.55,136.5,71.85,58.22
2018,8,6,7,0,150.0,128.0,1.7,15.9,176.0,89.08,73.29
2018,8,6,7,15,187.5,153.5,1.6,16.3,224.5,105.23,87.1
2018,8,6,7,30,225.0,179.0,1.5,16.7,273.0,121.02,100.32
2018,8,6,7,45,249.0,202.0,1.4,17.15,318.5,131.29,108.56
2018,8,6,8,0,273.0,225.0,1.3,17.6,364.0,143.8,118.56
2018,8,6,8,15,295.5,245.0,1.3,18.25,409.0,154.23,126.59
2018,8,6,8,30,318.0,265.0,1.3,18.9,454.0,164.21,134.16
2018,8,6,8,45,340.0,281.0,1.3,19.5,497.5,171.77,139.67
2018,8,6,9,0,362.0,297.0,1.3,20.1,541.0,211.97,152.03
2018,8,6,9,15,383.5,307.0,1.35,20.85,579.5,251.78,177.67
2018,8,6,9,30,405.0,317.0,1.4,21.6,618.0,294.09,208.84
2018,8,6,9,45,431.5,319.5,1.5,22.35,654.0,331.7,238.02
2018,8,6,10,0,458.0,322.0,1.6,23.1,690.0,376.85,273.44
2018,8,6,10,15,471.0,328.0,1.7,23.7,718.5,421.41,308.64
2018,8,6,10,30,484.0,334.0,1.8,24.3,747.0,466.88,343.85
2018,8,6,10,45,497.0,336.0,1.9,24.9,770.0,510.32,376.87
2018,8,6,11,0,510.0,338.0,2.0,25.5,793.0,554.12,409.39
2018,8,6,11,15,519.0,339.5,2.1,25.85,809.0,595.25,439.73
2018,8,6,11,30,528.0,341.0,2.2,26.2,825.0,635.88,469.14
2018,8,6,11,45,539.5,337.0,2.35,26.6,835.5,673.28,496.07
2018,8,6,12,0,551.0,333.0,2.5,27.0,846.0,709.68,521.93
2018,8,6,12,15,586.5,311.5,2.65,27.2,857.5,749.07,550.53
2018,8,6,12,30,622.0,290.0,2.8,27.4,869.0,788.36,578.85
2018,8,6,12,45,691.0,247.0,2.9,27.65,885.0,837.77,614.19
2018,8,6,13,0,760.0,204.0,3.0,27.9,901.0,884.58,647.53
2018,8,6,13,15,761.0,200.0,3.1,27.9,888.5,894.83,655.07
2018,8,6,13,30,762.0,196.0,3.2,27.9,876.0,911.59,667.23
2018,8,6,13,45,766.5,187.5,3.3,27.9,857.0,924.11,676.66
2018,8,6,14,0,771.0,179.0,3.4,27.9,838.0,932.99,683.82
2018,8,6,14,15,764.0,176.0,3.45,27.75,810.0,932.35,684.94
2018,8,6,14,30,757.0,173.0,3.5,27.6,782.0,937.32,690.0
2018,8,6,14,45,749.5,168.5,3.55,27.45,749.0,927.35,685.21
2018,8,6,15,0,742.0,164.0,3.6,27.3,716.0,913.85,678.24
2018,8,6,15,15,727.0,159.5,3.6,27.3,675.5,889.89,663.59
2018,8,6,15,30,712.0,155.0,3.6,27.3,635.0,862.86,646.91
2018,8,6,15,45,681.0,154.0,3.65,26.7,587.5,822.19,622.46
2018,8,6,16,0,650.0,153.0,3.7,26.1,540.0,779.46,596.19
2018,8,6,16,15,607.0,151.5,3.65,25.55,489.0,724.15,559.74
2018,8,6,16,30,564.0,150.0,3.6,25.0,438.0,659.8,515.46
2018,8,6,16,45,508.0,146.0,3.55,24.5,384.5,592.67,467.49
2018,8,6,17,0,452.0,142.0,3.5,24.0,331.0,527.37,419.56
2018,8,6,17,15,403.0,130.0,3.45,23.2,281.5,460.91,370.02
2018,8,6,17,30,354.0,118.0,3.4,22.4,232.0,397.09,320.85
2018,8,6,17,45,290.5,101.0,3.3,21.6,183.5,307.66,249.69
2018,8,6,18,0,227.0,84.0,3.2,20.8,135.0,239.01,192.97
2018,8,6,18,15,175.0,62.5,3.2,20.15,96.0,176.12,139.67
2018,8,6,18,30,123.0,41.0,3.2,19.5,57.0,117.33,88.79
2018,8,6,18,45,76.0,25.0,3.15,18.85,33.5,71.05,40.09
2018,8,6,19,0,29.0,9.0,3.1,18.2,10.0,17.73,0.0
2018,8,6,19,15,14.5,4.5,3.1,17.85,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,5,15,17.5,5.0,2.25,13.85,5.5,0.0,0.0
2018,8,7,5,30,35.0,10.0,2.3,14.2,11.0,7.87,0.0
2018,8,7,5,45,83.5,25.5,2.35,14.55,34.0,19.21,7.05
2018,8,7,6,0,132.0,41.0,2.4,14.9,57.0,30.58,20.54
2018,8,7,6,15,168.0,60.5,2.35,15.2,91.0,44.35,33.31
2018,8,7,6,30,204.0,80.0,2.3,15.5,125.0,57.83,45.6
2018,8,7,6,45,217.0,100.0,2.25,15.75,159.5,71.04,57.46
2018,8,7,7,0,230.0,120.0,2.2,16.0,194.0,83.84,68.69
2018,8,7,7,15,227.0,141.5,2.15,16.45,225.0,96.84,79.81
2018,8,7,7,30,224.0,163.0,2.1,16.9,256.0,109.28,90.22
2018,8,7,7,45,209.0,188.0,2.05,17.35,283.5,126.85,104.84
2018,8,7,8,0,194.0,213.0,2.0,17.8,311.0,140.67,116.02
2018,8,7,8,15,194.0,236.0,2.0,18.3,342.5,153.26,126.0
2018,8,7,8,30,194.0,259.0,2.0,18.8,374.0,165.36,135.46
2018,8,7,8,45,195.5,281.0,2.0,19.25,404.5,176.86,144.34
2018,8,7,9,0,197.0,303.0,2.0,19.7,435.0,208.43,155.43
2018,8,7,9,15,208.0,322.5,2.1,20.0,469.5,240.81,177.87
2018,8,7,9,30,219.0,342.0,2.2,20.3,504.0,274.9,203.6
2018,8,7,9,45,228.0,359.0,2.25,20.6,535.0,308.6,229.92
2018,8,7,10,0,237.0,376.0,2.3,20.9,566.0,343.53,257.37
2018,8,7,10,15,273.0,381.0,2.4,21.05,607.5,379.94,285.66
2018,8,7,10,30,309.0,386.0,2.5,21.2,649.0,424.01,319.75
2018,8,7,10,45,308.5,396.0,2.6,21.4,664.5,456.41,345.07
2018,8,7,11,0,308.0,406.0,2.7,21.6,680.0,488.41,369.67
2018,8,7,11,15,259.5,428.0,2.8,21.65,661.5,499.42,378.31
2018,8,7,11,30,211.0,450.0,2.9,21.7,643.0,500.82,379.5
2018,8,7,11,45,211.0,454.0,3.0,21.75,648.5,521.35,395.07
2018,8,7,12,0,211.0,458.0,3.1,21.8,654.0,541.2,409.92
2018,8,7,12,15,210.5,458.0,3.15,21.85,653.5,556.55,421.36
2018,8,7,12,30,210.0,458.0,3.2,21.9,653.0,570.86,432.02
2018,8,7,12,45,218.0,453.0,3.2,21.95,654.0,586.91,444.03
2018,8,7,13,0,226.0,448.0,3.2,22.0,655.0,602.1,455.41
2018,8,7,13,15,245.0,435.5,3.25,22.0,656.5,636.59,480.94
2018,8,7,13,30,264.0,423.0,3.3,22.0,658.0,654.24,494.59
2018,8,7,13,45,328.5,388.0,3.3,22.0,673.0,691.6,523.65
2018,8,7,14,0,393.0,353.0,3.3,22.0,688.0,727.69,551.63
2018,8,7,14,15,499.5,303.5,3.35,21.9,714.0,808.87,612.09
2018,8,7,14,30,606.0,254.0,3.4,21.8,740.0,873.33,660.39
2018,8,7,14,45,604.5,243.0,3.45,21.7,709.5,863.74,655.19
2018,8,7,15,0,603.0,232.0,3.5,21.6,679.0,850.85,648.33
2018,8,7,15,15,587.0,224.0,3.5,21.6,639.5,817.03,626.22
2018,8,7,15,30,571.0,216.0,3.5,21.6,600.0,787.63,607.0
2018,8,7,15,45,560.5,205.0,3.5,21.15,560.0,757.84,588.49
2018,8,7,16,0,550.0,194.0,3.5,20.7,520.0,725.83,568.1
2018,8,7,16,15,533.5,181.5,3.5,20.35,475.5,685.0,540.63
2018,8,7,16,30,517.0,169.0,3.5,20.0,431.0,642.73,511.58
2018,8,7,16,45,493.5,155.5,3.45,19.65,384.0,592.61,475.69
2018,8,7,17,0,470.0,142.0,3.4,19.3,337.0,542.13,438.65
2018,8,7,17,15,432.0,128.0,3.35,18.8,288.5,480.63,391.96
2018,8,7,17,30,394.0,114.0,3.3,18.3,240.0,420.76,345.08
2018,8,7,17,45,347.5,97.5,3.25,17.8,194.0,354.84,291.64
2018,8,7,18,0,301.0,81.0,3.2,17.3,148.0,292.33,239.18
2018,8,7,18,15,239.0,62.5,3.15,16.85,107.0,223.16,179.66
2018,8,7,18,30,177.0,44.0,3.1,16.4,66.0,160.0,123.55
2018,8,7,18,45,113.5,28.0,3.05,16.0,39.5,92.23,50.52
2018,8,7,19,0,50.0,12.0,3.0,15.6,13.0,27.84,0.0
2018,8,7,19,15,25.0,6.0,3.0,15.4,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,8,5,15,11.5,4.5,2.1,13.7,5.0,0.0,0.0
2018,8,8,5,30,23.0,9.0,2.1,14.1,10.0,7.08,0.0
2018,8,8,5,45,34.5,23.0,2.1,14.5,26.5,17.52,5.29
2018,8,8,6,0,46.0,37.0,2.1,14.9,43.0,27.82,18.11
2018,8,8,6,15,79.0,56.5,2.0,15.3,72.0,41.65,30.91
2018,8,8,6,30,112.0,76.0,1.9,15.7,101.0,55.27,43.3
2018,8,8,6,45,70.0,95.0,1.8,16.1,112.0,68.5,55.13
2018,8,8,7,0,28.0,114.0,1.7,16.5,123.0,80.78,65.87
2018,8,8,7,15,25.5,131.0,1.65,16.95,140.5,92.15,75.55
2018,8,8,7,30,23.0,148.0,1.6,17.4,158.0,106.59,87.69
2018,8,8,7,45,26.0,168.0,1.5,17.9,180.5,116.02,95.29
2018,8,8,8,0,29.0,188.0,1.4,18.4,203.0,128.48,105.33
2018,8,8,8,15,38.0,212.5,1.4,18.9,234.0,143.22,117.16
2018,8,8,8,30,47.0,237.0,1.4,19.4,265.0,157.6,128.51
2018,8,8,8,45,74.0,267.5,1.4,19.9,315.5,175.41,142.57
2018,8,8,9,0,101.0,298.0,1.4,20.4,366.0,204.98,155.24
2018,8,8,9,15,190.0,308.0,1.4,20.85,445.5,230.69,169.74
2018,8,8,9,30,279.0,318.0,1.4,21.3,525.0,268.8,195.1
2018,8,8,9,45,397.5,298.5,1.4,21.75,608.5,311.51,224.76
2018,8,8,10,0,516.0,279.0,1.4,22.2,692.0,371.69,269.3
2018,8,8,10,15,589.0,259.0,1.45,22.55,747.0,424.89,310.68
2018,8,8,10,30,662.0,239.0,1.5,22.9,802.0,485.14,357.2
2018,8,8,10,45,694.0,230.0,1.55,23.25,834.0,538.4,398.32
2018,8,8,11,0,726.0,221.0,1.6,23.6,866.0,593.23,439.64
2018,8,8,11,15,734.0,220.5,1.65,23.85,882.0,640.94,475.07
2018,8,8,11,30,742.0,220.0,1.7,24.1,898.0,687.47,508.83
2018,8,8,11,45,751.5,217.0,1.75,24.35,908.5,731.57,540.21
2018,8,8,12,0,761.0,214.0,1.8,24.6,919.0,773.97,569.84
2018,8,8,12,15,758.0,216.0,1.9,24.75,918.5,808.89,594.42
2018,8,8,12,30,755.0,218.0,2.0,24.9,918.0,840.9,616.81
2018,8,8,12,45,747.0,221.0,2.05,25.0,908.5,866.48,634.35
2018,8,8,13,0,739.0,224.0,2.1,25.1,899.0,888.6,649.53
2018,8,8,13,15,737.0,220.5,2.15,25.15,884.5,906.59,662.31
2018,8,8,13,30,735.0,217.0,2.2,25.2,870.0,921.06,672.74
2018,8,8,13,45,733.0,212.0,2.25,25.2,849.0,930.51,679.89
2018,8,8,14,0,731.0,207.0,2.3,25.2,828.0,936.31,684.83
2018,8,8,14,15,723.0,203.0,2.4,25.05,799.5,933.73,685.31
2018,8,8,14,30,715.0,199.0,2.5,24.9,771.0,927.51,683.57
2018,8,8,14,45,705.5,193.5,2.6,24.75,737.0,914.79,677.6
2018,8,8,15,0,696.0,188.0,2.7,24.6,703.0,898.63,669.4
2018,8,8,15,15,680.0,183.0,2.7,24.6,662.5,873.56,654.06
2018,8,8,15,30,664.0,178.0,2.7,24.6,622.0,845.52,636.72
2018,8,8,15,45,647.0,171.0,2.8,24.05,579.0,811.81,617.36
2018,8,8,16,0,630.0,164.0,2.9,23.5,536.0,775.65,595.92
2018,8,8,16,15,606.5,155.5,2.95,23.05,488.5,730.2,566.69
2018,8,8,16,30,583.0,147.0,3.0,22.6,441.0,683.24,535.5
2018,8,8,16,45,552.0,137.5,3.05,22.15,392.0,620.65,492.0
2018,8,8,17,0,521.0,128.0,3.1,21.7,343.0,566.6,453.39
2018,8,8,17,15,479.0,117.0,3.1,21.05,293.5,503.34,406.43
2018,8,8,17,30,437.0,106.0,3.1,20.4,244.0,441.97,359.24
2018,8,8,17,45,384.0,91.5,3.05,19.75,196.5,372.01,303.28
2018,8,8,18,0,331.0,77.0,3.0,19.1,149.0,306.04,248.52
2018,8,8,18,15,263.0,60.0,2.95,18.55,107.5,233.7,186.79
2018,8,8,18,30,195.0,43.0,2.9,18.0,66.0,168.14,128.67
2018,8,8,18,45,124.5,27.5,2.85,17.4,39.5,104.79,52.37
2018,8,8,19,0,54.0,12.0,2.8,16.8,13.0,29.35,0.0
2018,8,8,19,15,27.0,6.0,2.75,16.55,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,5,15,20.5,4.5,1.7,13.4,5.0,0.0,0.0
2018,8,9,5,30,41.0,9.0,1.7,13.8,10.0,7.08,0.0
2018,8,9,5,45,97.0,24.5,1.75,14.25,34.0,18.5,5.08
2018,8,9,6,0,153.0,40.0,1.8,14.7,58.0,29.95,19.87
2018,8,9,6,15,210.5,59.5,1.7,15.15,97.5,43.93,32.9
2018,8,9,6,30,268.0,79.0,1.6,15.6,137.0,57.39,45.17
2018,8,9,6,45,300.5,95.0,1.55,16.05,176.5,68.09,54.77
2018,8,9,7,0,333.0,111.0,1.5,16.5,216.0,78.44,63.81
2018,8,9,7,15,382.0,127.0,1.45,17.1,268.0,88.69,72.5
2018,8,9,7,30,431.0,143.0,1.4,17.7,320.0,98.65,80.74
2018,8,9,7,45,471.5,154.0,1.35,18.3,371.5,105.12,85.81
2018,8,9,8,0,512.0,165.0,1.3,18.9,423.0,111.39,90.64
2018,8,9,8,15,539.0,174.0,1.3,19.5,470.0,115.98,93.99
2018,8,9,8,30,566.0,183.0,1.3,20.1,517.0,120.36,97.13
2018,8,9,8,45,589.5,190.0,1.3,20.7,562.0,125.69,101.04
2018,8,9,9,0,613.0,197.0,1.3,21.3,607.0,175.9,114.35
2018,8,9,9,15,637.5,200.0,1.3,21.9,649.5,226.15,146.69
2018,8,9,9,30,662.0,203.0,1.3,22.5,692.0,279.27,187.19
2018,8,9,9,45,690.0,199.5,1.3,23.1,731.0,331.66,229.41
2018,8,9,10,0,718.0,196.0,1.3,23.7,770.0,386.56,274.01
2018,8,9,10,15,728.0,199.5,1.3,24.2,799.5,441.32,318.3
2018,8,9,10,30,738.0,203.0,1.3,24.7,829.0,496.12,361.33
2018,8,9,10,45,746.0,204.5,1.35,25.25,851.5,548.22,401.25
2018,8,9,11,0,754.0,206.0,1.4,25.8,874.0,599.59,439.4
2018,8,9,11,15,759.5,206.5,1.45,26.15,889.5,647.68,474.49
2018,8,9,11,30,765.0,207.0,1.5,26.5,905.0,694.29,507.64
2018,8,9,11,45,769.5,206.5,1.55,26.9,913.5,737.66,537.7
2018,8,9,12,0,774.0,206.0,1.6,27.3,922.0,771.97,561.3
2018,8,9,12,15,771.5,207.5,1.75,27.45,921.0,806.13,585.67
2018,8,9,12,30,769.0,209.0,1.9,27.6,920.0,846.47,613.53
2018,8,9,12,45,763.0,211.5,2.0,27.7,912.0,873.59,632.26
2018,8,9,13,0,757.0,214.0,2.1,27.8,904.0,897.31,648.77
2018,8,9,13,15,753.5,212.0,2.2,27.8,889.0,915.56,661.99
2018,8,9,13,30,750.0,210.0,2.3,27.8,874.0,930.23,672.74
2018,8,9,13,45,745.5,206.5,2.4,27.75,852.5,938.86,679.88
2018,8,9,14,0,741.0,203.0,2.5,27.7,831.0,943.8,684.8
2018,8,9,14,15,732.5,199.0,2.55,27.6,802.0,940.72,684.36
2018,8,9,14,30,724.0,195.0,2.6,27.5,773.0,933.95,681.71
2018,8,9,14,45,713.5,190.5,2.65,27.35,738.5,921.18,675.37
2018,8,9,15,0,703.0,186.0,2.7,27.2,704.0,904.97,666.86
2018,8,9,15,15,687.0,180.5,2.7,27.2,663.0,879.23,651.27
2018,8,9,15,30,671.0,175.0,2.7,27.2,622.0,850.51,633.7
2018,8,9,15,45,653.0,168.0,2.75,26.8,578.0,815.68,613.17
2018,8,9,16,0,635.0,161.0,2.8,26.4,534.0,778.43,590.68
2018,8,9,16,15,610.5,152.5,2.8,26.0,486.0,731.91,560.92
2018,8,9,16,30,586.0,144.0,2.8,25.6,438.0,683.92,529.16
2018,8,9,16,45,556.0,134.5,2.8,25.15,389.0,621.6,486.36
2018,8,9,17,0,526.0,125.0,2.8,24.7,340.0,568.08,448.6
2018,8,9,17,15,485.5,113.5,2.7,24.0,291.0,505.04,402.37
2018,8,9,17,30,445.0,102.0,2.6,23.3,242.0,443.74,355.85
2018,8,9,17,45,393.0,88.5,2.55,22.55,195.0,375.07,301.83
2018,8,9,18,0,341.0,75.0,2.5,21.8,148.0,310.33,248.84
2018,8,9,18,15,270.5,58.5,2.5,21.15,106.5,236.62,186.82
2018,8,9,18,30,200.0,42.0,2.5,20.5,65.0,170.05,128.21
2018,8,9,18,45,127.5,27.0,2.5,19.8,39.0,104.84,44.8
2018,8,9,19,0,55.0,12.0,2.5,19.1,13.0,29.76,0.0
2018,8,9,19,15,27.5,6.0,2.55,18.8,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
