Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,15,168.5,45.0,3.05,17.35,69.0,159.45,124.49
2018,8,19,18,30,120.0,27.0,3.0,16.9,36.0,115.12,69.1
2018,8,19,18,45,73.5,16.5,2.9,16.4,20.5,44.57,0.0
2018,8,19,19,0,27.0,6.0,2.8,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.5,3.0,2.8,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,9.5,2.5,2.25,14.4,2.5,0.0,0.0
2018,8,20,5,30,19.0,5.0,2.3,14.7,5.0,3.93,0.0
2018,8,20,5,45,66.5,17.0,2.35,14.95,22.0,13.38,0.0
2018,8,20,6,0,114.0,29.0,2.4,15.2,39.0,21.92,11.5
2018,8,20,6,15,116.5,35.0,2.35,15.5,51.5,26.59,17.38
2018,8,20,6,30,119.0,41.0,2.3,15.8,64.0,31.07,21.77
2018,8,20,6,45,59.5,42.0,2.3,16.05,53.5,32.67,23.41
2018,8,20,7,0,0.0,43.0,2.3,16.3,43.0,32.85,23.63
2018,8,20,7,15,0.0,47.5,2.2,16.7,47.5,36.31,26.66
2018,8,20,7,30,0.0,52.0,2.1,17.1,52.0,39.79,29.63
2018,8,20,7,45,0.0,65.0,2.05,17.45,65.0,49.84,38.31
2018,8,20,8,0,0.0,78.0,2.0,17.8,78.0,59.93,46.9
2018,8,20,8,15,0.0,100.0,2.0,18.2,100.0,76.24,60.74
2018,8,20,8,30,0.0,122.0,2.0,18.6,122.0,91.94,73.87
2018,8,20,8,45,0.5,137.5,1.95,18.95,138.0,103.11,79.25
2018,8,20,9,0,1.0,153.0,1.9,19.3,154.0,114.73,88.25
2018,8,20,9,15,1.5,159.0,1.95,19.65,160.0,119.9,92.01
2018,8,20,9,30,2.0,165.0,2.0,20.0,166.0,125.12,95.82
2018,8,20,9,45,2.5,169.0,2.0,20.35,170.5,128.96,98.53
2018,8,20,10,0,3.0,173.0,2.0,20.7,175.0,132.83,101.3
2018,8,20,10,15,7.0,204.0,2.05,20.95,209.5,158.28,121.06
2018,8,20,10,30,11.0,235.0,2.1,21.2,244.0,184.56,141.3
2018,8,20,10,45,13.0,255.5,2.15,21.4,266.5,202.77,155.17
2018,8,20,11,0,15.0,276.0,2.2,21.6,289.0,221.5,169.4
2018,8,20,11,15,17.0,290.5,2.3,21.75,305.5,236.11,180.48
2018,8,20,11,30,19.0,305.0,2.4,21.9,322.0,251.12,191.86
2018,8,20,11,45,19.5,308.5,2.45,22.0,326.0,256.63,195.98
2018,8,20,12,0,20.0,312.0,2.5,22.1,330.0,262.14,200.14
2018,8,20,12,15,25.0,326.5,2.6,22.15,349.0,292.77,223.55
2018,8,20,12,30,30.0,341.0,2.7,22.2,368.0,313.82,239.58
2018,8,20,12,45,35.0,354.5,2.75,22.2,385.5,334.66,255.46
2018,8,20,13,0,40.0,368.0,2.8,22.2,403.0,356.11,271.79
2018,8,20,13,15,37.5,356.0,2.85,22.1,388.5,347.13,265.34
2018,8,20,13,30,35.0,344.0,2.9,22.0,374.0,337.49,258.5
2018,8,20,13,45,170.0,302.0,3.0,21.9,442.0,451.3,349.18
2018,8,20,14,0,305.0,260.0,3.1,21.8,510.0,566.3,438.32
2018,8,20,14,15,571.5,194.5,3.1,21.6,641.0,799.52,611.54
2018,8,20,14,30,838.0,129.0,3.1,21.4,772.0,988.13,741.19
2018,8,20,14,45,828.0,126.0,3.15,21.2,736.0,975.87,733.56
2018,8,20,15,0,818.0,123.0,3.2,21.0,700.0,959.85,725.27
2018,8,20,15,15,803.0,120.0,3.2,21.0,658.0,935.39,710.38
2018,8,20,15,30,788.0,117.0,3.2,21.0,616.0,907.61,693.26
2018,8,20,15,45,660.0,133.5,3.25,20.35,530.0,800.41,621.93
2018,8,20,16,0,532.0,150.0,3.3,19.7,444.0,677.12,536.48
2018,8,20,16,15,550.5,135.5,3.35,19.3,414.5,674.44,537.98
2018,8,20,16,30,569.0,121.0,3.4,18.9,385.0,657.41,527.92
2018,8,20,16,45,537.5,112.5,3.4,18.45,338.5,602.3,488.4
2018,8,20,17,0,506.0,104.0,3.4,18.0,292.0,538.9,441.25
2018,8,20,17,15,480.0,90.5,3.4,17.5,246.5,483.74,398.97
2018,8,20,17,30,454.0,77.0,3.4,17.0,201.0,435.86,360.48
2018,8,20,17,45,437.5,64.5,3.4,16.5,163.0,388.44,320.59
2018,8,20,18,0,421.0,52.0,3.4,16.0,125.0,341.34,278.56
2018,8,20,18,15,318.5,40.5,3.3,15.65,85.0,249.21,196.61
2018,8,20,18,30,216.0,29.0,3.2,15.3,45.0,164.17,92.36
2018,8,20,18,45,123.5,17.5,3.15,15.0,25.0,66.9,0.0
2018,8,20,19,0,31.0,6.0,3.1,14.7,5.0,0.0,0.0
2018,8,20,19,15,15.5,3.0,3.05,14.6,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,21,5,15,7.0,2.0,2.25,14.25,2.0,0.0,0.0
2018,8,21,5,30,14.0,4.0,2.3,14.5,4.0,0.0,0.0
2018,8,21,5,45,33.0,11.0,2.4,14.75,13.5,8.65,0.0
2018,8,21,6,0,52.0,18.0,2.5,15.0,23.0,13.91,5.05
2018,8,21,6,15,46.0,24.5,2.5,15.25,31.0,19.38,11.13
2018,8,21,6,30,40.0,31.0,2.5,15.5,39.0,24.35,15.86
2018,8,21,6,45,20.0,44.5,2.5,15.8,48.5,34.63,25.16
2018,8,21,7,0,0.0,58.0,2.5,16.1,58.0,44.44,33.93
2018,8,21,7,15,0.0,73.5,2.4,16.4,73.5,55.93,44.05
2018,8,21,7,30,0.0,89.0,2.3,16.7,89.0,67.24,53.84
2018,8,21,7,45,0.0,104.5,2.25,17.0,104.5,78.44,63.38
2018,8,21,8,0,0.0,120.0,2.2,17.3,120.0,89.56,72.71
2018,8,21,8,15,2.0,142.5,2.15,17.7,143.5,105.25,85.81
2018,8,21,8,30,4.0,165.0,2.1,18.1,167.0,120.71,98.54
2018,8,21,8,45,8.0,188.0,2.1,18.45,193.0,136.92,106.67
2018,8,21,9,0,12.0,211.0,2.1,18.8,219.0,154.88,120.25
2018,8,21,9,15,12.0,219.0,2.1,19.15,227.5,163.01,126.16
2018,8,21,9,30,12.0,227.0,2.1,19.5,236.0,171.05,132.11
2018,8,21,9,45,11.0,226.5,2.1,19.8,235.0,172.75,133.14
2018,8,21,10,0,10.0,226.0,2.1,20.1,234.0,174.05,133.89
2018,8,21,10,15,12.0,238.5,2.15,20.35,248.5,185.84,142.86
2018,8,21,10,30,14.0,251.0,2.2,20.6,263.0,197.99,152.07
2018,8,21,10,45,15.0,265.5,2.25,20.85,278.5,211.48,162.3
2018,8,21,11,0,16.0,280.0,2.3,21.1,294.0,225.27,172.7
2018,8,21,11,15,15.5,278.5,2.35,21.25,292.0,225.98,173.08
2018,8,21,11,30,15.0,277.0,2.4,21.4,290.0,226.49,173.36
2018,8,21,11,45,15.5,281.5,2.45,21.55,295.0,232.32,177.76
2018,8,21,12,0,16.0,286.0,2.5,21.7,300.0,238.19,182.18
2018,8,21,12,15,16.5,289.5,2.55,21.75,304.0,243.27,186.1
2018,8,21,12,30,17.0,293.0,2.6,21.8,308.0,248.35,190.04
2018,8,21,12,45,17.5,297.5,2.65,21.8,313.0,254.29,194.7
2018,8,21,13,0,18.0,302.0,2.7,21.8,318.0,260.28,199.42
2018,8,21,13,15,23.0,314.5,2.75,21.75,334.5,277.45,212.9
2018,8,21,13,30,28.0,327.0,2.8,21.7,351.0,315.16,241.92
2018,8,21,13,45,31.0,326.0,2.85,21.65,352.0,320.53,246.34
2018,8,21,14,0,34.0,325.0,2.9,21.6,353.0,325.9,250.94
2018,8,21,14,15,41.0,322.0,2.9,21.4,354.5,333.24,257.36
2018,8,21,14,30,48.0,319.0,2.9,21.2,356.0,340.61,263.86
2018,8,21,14,45,66.5,315.0,2.9,21.05,363.5,358.26,278.66
2018,8,21,15,0,85.0,311.0,2.9,20.9,371.0,375.79,293.39
2018,8,21,15,15,103.5,296.0,2.9,20.9,364.5,380.93,298.69
2018,8,21,15,30,122.0,281.0,2.9,20.9,358.0,407.25,320.02
2018,8,21,15,45,137.5,259.0,2.9,20.35,339.5,398.93,315.8
2018,8,21,16,0,153.0,237.0,2.9,19.8,321.0,389.09,310.51
2018,8,21,16,15,181.5,211.5,2.9,19.4,302.0,384.91,309.78
2018,8,21,16,30,210.0,186.0,2.9,19.0,283.0,378.0,306.77
2018,8,21,16,45,237.5,164.5,2.85,18.65,261.5,390.42,318.23
2018,8,21,17,0,265.0,143.0,2.8,18.3,240.0,380.32,311.85
2018,8,21,17,15,245.5,128.0,2.75,17.95,207.0,340.59,280.22
2018,8,21,17,30,226.0,113.0,2.7,17.6,174.0,302.12,248.63
2018,8,21,17,45,183.5,88.0,2.65,17.2,130.5,236.37,193.53
2018,8,21,18,0,141.0,63.0,2.6,16.8,87.0,173.3,139.4
2018,8,21,18,15,98.0,41.5,2.55,16.6,55.5,117.94,90.11
2018,8,21,18,30,55.0,20.0,2.5,16.4,24.0,59.56,25.69
2018,8,21,18,45,30.0,11.0,2.45,16.2,13.0,21.57,0.0
2018,8,21,19,0,5.0,2.0,2.4,16.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.35,15.95,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.1,14.75,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.2,15.1,2.0,0.0,0.0
2018,8,22,5,45,10.0,10.5,1.25,15.4,11.5,8.26,0.0
2018,8,22,6,0,18.0,19.0,1.3,15.7,21.0,14.94,5.58
2018,8,22,6,15,21.0,34.0,1.3,16.0,37.0,26.1,16.86
2018,8,22,6,30,24.0,49.0,1.3,16.3,53.0,37.08,26.97
2018,8,22,6,45,12.0,56.5,1.35,16.55,58.5,42.98,32.45
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,48.71,37.62
2018,8,22,7,15,0.0,67.0,1.35,17.1,67.0,51.34,39.89
2018,8,22,7,30,0.0,70.0,1.3,17.4,70.0,53.7,41.84
2018,8,22,7,45,0.0,82.5,1.3,17.7,82.5,63.15,49.9
2018,8,22,8,0,0.0,95.0,1.3,18.0,95.0,72.34,57.63
2018,8,22,8,15,0.0,110.5,1.3,18.35,110.5,83.55,66.98
2018,8,22,8,30,0.0,126.0,1.3,18.7,126.0,94.65,76.12
2018,8,22,8,45,0.0,132.5,1.35,19.0,132.5,99.63,76.39
2018,8,22,9,0,0.0,139.0,1.4,19.3,139.0,104.85,80.29
2018,8,22,9,15,0.5,150.5,1.45,19.65,151.0,113.72,87.07
2018,8,22,9,30,1.0,162.0,1.5,20.0,163.0,122.76,93.94
2018,8,22,9,45,2.5,171.0,1.55,20.35,173.0,130.45,99.68
2018,8,22,10,0,4.0,180.0,1.6,20.7,183.0,138.41,105.63
2018,8,22,10,15,7.5,208.5,1.7,21.0,214.5,161.92,123.82
2018,8,22,10,30,11.0,237.0,1.8,21.3,246.0,186.22,142.45
2018,8,22,10,45,12.5,247.0,1.85,21.6,257.5,196.28,149.94
2018,8,22,11,0,14.0,257.0,1.9,21.9,269.0,206.6,157.67
2018,8,22,11,15,15.0,265.0,2.0,22.1,278.0,215.3,164.22
2018,8,22,11,30,16.0,273.0,2.1,22.3,287.0,224.16,170.89
2018,8,22,11,45,21.5,306.5,2.15,22.45,325.5,256.86,195.8
2018,8,22,12,0,27.0,340.0,2.2,22.6,364.0,302.32,230.03
2018,8,22,12,15,30.5,349.5,2.3,22.65,376.5,318.01,241.82
2018,8,22,12,30,34.0,359.0,2.4,22.7,389.0,334.11,254.04
2018,8,22,12,45,106.5,382.5,2.45,22.75,476.5,441.58,335.71
2018,8,22,13,0,179.0,406.0,2.5,22.8,564.0,537.85,407.16
2018,8,22,13,15,241.5,399.0,2.55,22.75,607.5,618.79,466.45
2018,8,22,13,30,304.0,392.0,2.6,22.7,651.0,682.58,513.25
2018,8,22,13,45,433.5,326.0,2.7,22.65,684.5,772.87,580.52
2018,8,22,14,0,563.0,260.0,2.8,22.6,718.0,844.24,634.22
2018,8,22,14,15,675.5,206.0,2.8,22.4,735.0,916.59,686.67
2018,8,22,14,30,788.0,152.0,2.8,22.2,752.0,966.71,721.36
2018,8,22,14,45,779.0,148.0,2.85,22.0,717.0,954.49,715.02
2018,8,22,15,0,770.0,144.0,2.9,21.8,682.0,938.6,706.85
2018,8,22,15,15,753.5,140.0,2.9,21.8,640.0,920.06,696.03
2018,8,22,15,30,737.0,136.0,2.9,21.8,598.0,890.34,677.59
2018,8,22,15,45,717.5,131.0,2.95,21.15,552.0,853.82,656.37
2018,8,22,16,0,698.0,126.0,3.0,20.5,506.0,814.82,633.03
2018,8,22,16,15,671.0,120.0,3.0,20.05,457.0,765.9,601.25
2018,8,22,16,30,644.0,114.0,3.0,19.6,408.0,715.55,567.74
2018,8,22,16,45,607.0,107.0,2.95,19.15,357.5,654.87,525.35
2018,8,22,17,0,570.0,100.0,2.9,18.7,307.0,594.22,481.59
2018,8,22,17,15,518.0,91.0,2.9,18.2,256.0,520.9,425.74
2018,8,22,17,30,466.0,82.0,2.9,17.7,205.0,445.46,366.04
2018,8,22,17,45,394.5,70.0,2.85,17.2,158.0,364.02,298.66
2018,8,22,18,0,323.0,58.0,2.8,16.7,111.0,288.87,233.95
2018,8,22,18,15,233.0,42.5,2.65,16.35,73.5,206.45,159.92
2018,8,22,18,30,143.0,27.0,2.5,16.0,36.0,123.89,46.54
2018,8,22,18,45,79.0,15.5,2.4,15.7,19.5,46.26,0.0
2018,8,22,19,0,15.0,4.0,2.3,15.4,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.3,15.25,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.5,2.0,14.3,1.5,0.0,0.0
2018,8,23,5,30,4.0,3.0,2.1,14.7,3.0,0.0,0.0
2018,8,23,5,45,4.0,11.0,2.2,15.1,11.0,8.65,0.0
2018,8,23,6,0,4.0,19.0,2.3,15.5,19.0,14.5,4.95
2018,8,23,6,15,2.0,35.0,2.35,15.8,35.0,26.52,17.17
2018,8,23,6,30,0.0,51.0,2.4,16.1,51.0,38.24,27.95
2018,8,23,6,45,1.0,71.0,2.45,16.35,71.5,52.54,40.87
2018,8,23,7,0,2.0,91.0,2.5,16.6,92.0,66.7,53.48
2018,8,23,7,15,2.5,106.5,2.45,16.9,107.5,77.9,63.25
2018,8,23,7,30,3.0,122.0,2.4,17.2,123.0,89.03,72.75
2018,8,23,7,45,6.5,141.0,2.35,17.45,144.0,102.33,83.99
2018,8,23,8,0,10.0,160.0,2.3,17.7,165.0,115.54,94.97
2018,8,23,8,15,17.0,183.0,2.3,18.0,192.0,131.16,107.85
2018,8,23,8,30,24.0,206.0,2.3,18.3,219.0,146.61,120.41
2018,8,23,8,45,26.0,223.0,2.3,18.6,238.5,159.65,124.57
2018,8,23,9,0,28.0,240.0,2.3,18.9,258.0,168.41,130.38
2018,8,23,9,15,35.0,264.0,2.3,19.2,288.0,190.42,146.93
2018,8,23,9,30,42.0,288.0,2.3,19.5,318.0,213.97,164.79
2018,8,23,9,45,45.0,306.0,2.35,19.8,339.5,233.92,180.06
2018,8,23,10,0,48.0,324.0,2.4,20.1,361.0,254.63,195.88
2018,8,23,10,15,64.0,348.5,2.4,20.3,400.0,286.18,219.83
2018,8,23,10,30,80.0,373.0,2.4,20.5,439.0,320.31,245.66
2018,8,23,10,45,98.5,392.5,2.45,20.75,475.5,354.57,271.48
2018,8,23,11,0,117.0,412.0,2.5,21.0,512.0,396.25,302.69
2018,8,23,11,15,109.5,416.0,2.55,21.1,511.0,408.09,311.45
2018,8,23,11,30,102.0,420.0,2.6,21.2,510.0,410.15,313.03
2018,8,23,11,45,116.0,423.0,2.65,21.35,526.0,443.63,338.08
2018,8,23,12,0,130.0,426.0,2.7,21.5,542.0,469.17,357.09
2018,8,23,12,15,239.5,400.0,2.75,21.55,613.5,561.49,427.01
2018,8,23,12,30,349.0,374.0,2.8,21.6,685.0,647.62,491.22
2018,8,23,12,45,476.5,327.5,2.85,21.6,748.0,752.05,567.69
2018,8,23,13,0,604.0,281.0,2.9,21.6,811.0,848.4,637.21
2018,8,23,13,15,637.0,263.5,2.95,21.55,813.5,884.11,662.81
2018,8,23,13,30,670.0,246.0,3.0,21.5,816.0,917.34,687.19
2018,8,23,13,45,665.0,241.0,3.05,21.45,793.5,922.63,691.93
2018,8,23,14,0,660.0,236.0,3.1,21.4,771.0,924.34,694.58
2018,8,23,14,15,650.0,231.5,3.15,21.25,741.5,918.05,692.09
2018,8,23,14,30,640.0,227.0,3.2,21.1,712.0,908.22,687.33
2018,8,23,14,45,628.5,220.0,3.25,20.95,677.0,891.13,677.7
2018,8,23,15,0,617.0,213.0,3.3,20.8,642.0,870.76,665.84
2018,8,23,15,15,598.5,206.0,3.3,20.8,601.0,832.85,641.09
2018,8,23,15,30,580.0,199.0,3.3,20.8,560.0,800.65,620.03
2018,8,23,15,45,559.0,189.5,3.4,20.2,515.5,761.24,595.4
2018,8,23,16,0,538.0,180.0,3.5,19.6,471.0,720.09,568.95
2018,8,23,16,15,511.0,168.5,3.5,19.25,423.5,670.04,534.28
2018,8,23,16,30,484.0,157.0,3.5,18.9,376.0,619.29,498.31
2018,8,23,16,45,449.5,143.5,3.55,18.5,327.5,559.91,454.86
2018,8,23,17,0,415.0,130.0,3.6,18.1,279.0,501.23,410.59
2018,8,23,17,15,369.0,114.5,3.6,17.65,231.0,433.0,357.02
2018,8,23,17,30,323.0,99.0,3.6,17.2,183.0,367.49,303.72
2018,8,23,17,45,266.0,79.5,3.6,16.75,138.5,279.74,230.58
2018,8,23,18,0,209.0,60.0,3.6,16.3,94.0,211.55,171.34
2018,8,23,18,15,141.5,40.0,3.5,16.05,59.5,141.71,108.13
2018,8,23,18,30,74.0,20.0,3.4,15.8,25.0,68.93,13.61
2018,8,23,18,45,37.0,10.0,3.35,15.5,12.5,23.84,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.55,13.95,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,8,24,5,45,13.5,11.5,2.7,14.45,12.5,9.05,0.0
2018,8,24,6,0,24.0,21.0,2.8,14.7,23.0,16.23,5.86
2018,8,24,6,15,31.0,37.0,2.8,14.95,41.5,28.06,18.5
2018,8,24,6,30,38.0,53.0,2.8,15.2,60.0,39.69,29.3
2018,8,24,6,45,31.5,72.0,2.75,15.45,79.0,52.93,41.35
2018,8,24,7,0,25.0,91.0,2.7,15.7,98.0,65.91,52.97
2018,8,24,7,15,13.0,101.0,2.65,16.05,104.5,74.46,60.44
2018,8,24,7,30,1.0,111.0,2.6,16.4,111.0,81.86,66.73
2018,8,24,7,45,0.5,120.0,2.5,16.75,120.0,88.69,72.4
2018,8,24,8,0,0.0,129.0,2.4,17.1,129.0,95.44,77.89
2018,8,24,8,15,1.0,145.0,2.35,17.45,145.5,106.74,87.23
2018,8,24,8,30,2.0,161.0,2.3,17.8,162.0,117.95,96.37
2018,8,24,8,45,3.5,173.0,2.25,18.2,175.0,127.01,98.9
2018,8,24,9,0,5.0,185.0,2.2,18.6,188.0,137.0,106.36
2018,8,24,9,15,7.5,201.5,2.25,18.95,206.5,150.51,116.62
2018,8,24,9,30,10.0,218.0,2.3,19.3,225.0,164.52,127.27
2018,8,24,9,45,13.0,237.5,2.3,19.6,247.0,181.32,140.1
2018,8,24,10,0,16.0,257.0,2.3,19.9,269.0,198.77,153.38
2018,8,24,10,15,24.0,288.5,2.35,20.15,307.5,227.72,175.55
2018,8,24,10,30,32.0,320.0,2.4,20.4,346.0,259.02,199.39
2018,8,24,10,45,37.0,340.0,2.45,20.7,371.0,282.55,217.1
2018,8,24,11,0,42.0,360.0,2.5,21.0,396.0,307.2,235.57
2018,8,24,11,15,50.0,375.0,2.55,21.15,418.5,330.92,253.43
2018,8,24,11,30,58.0,390.0,2.6,21.3,441.0,355.78,272.09
2018,8,24,11,45,82.0,407.0,2.65,21.5,479.5,395.24,301.84
2018,8,24,12,0,106.0,424.0,2.7,21.7,518.0,437.14,333.14
2018,8,24,12,15,222.5,398.0,2.75,21.75,596.0,547.17,416.28
2018,8,24,12,30,339.0,372.0,2.8,21.8,674.0,638.8,484.62
2018,8,24,12,45,509.5,309.5,2.9,21.85,758.0,766.86,578.79
2018,8,24,13,0,680.0,247.0,3.0,21.9,842.0,890.05,667.3
2018,8,24,13,15,674.5,245.0,3.05,21.85,826.0,904.58,677.34
2018,8,24,13,30,669.0,243.0,3.1,21.8,810.0,915.59,685.96
2018,8,24,13,45,660.5,240.0,3.15,21.75,786.5,919.23,689.67
2018,8,24,14,0,652.0,237.0,3.2,21.7,763.0,919.25,691.06
2018,8,24,14,15,640.0,233.0,3.2,21.55,733.0,911.32,687.07
2018,8,24,14,30,628.0,229.0,3.2,21.4,703.0,899.86,680.82
2018,8,24,14,45,611.5,223.5,3.25,21.25,666.5,879.17,668.57
2018,8,24,15,0,595.0,218.0,3.3,21.1,630.0,848.0,649.23
2018,8,24,15,15,576.5,211.0,3.3,21.1,589.5,818.41,630.05
2018,8,24,15,30,558.0,204.0,3.3,21.1,549.0,786.47,609.03
2018,8,24,15,45,533.5,195.0,3.35,20.55,504.0,744.69,582.16
2018,8,24,16,0,509.0,186.0,3.4,20.0,459.0,701.43,553.66
2018,8,24,16,15,479.5,174.5,3.4,19.6,412.0,649.88,517.83
2018,8,24,16,30,450.0,163.0,3.4,19.2,365.0,597.91,480.82
2018,8,24,16,45,413.0,149.0,3.4,18.8,316.5,537.05,435.89
2018,8,24,17,0,376.0,135.0,3.4,18.4,268.0,477.2,390.39
2018,8,24,17,15,331.5,117.0,3.35,17.9,220.5,392.86,324.21
2018,8,24,17,30,287.0,99.0,3.3,17.4,173.0,328.68,271.74
2018,8,24,17,45,233.5,78.5,3.25,16.9,129.5,258.42,212.41
2018,8,24,18,0,180.0,58.0,3.2,16.4,86.0,192.4,155.03
2018,8,24,18,15,120.5,38.5,3.1,16.1,54.0,129.14,97.04
2018,8,24,18,30,61.0,19.0,3.0,15.8,22.0,60.85,0.0
2018,8,24,18,45,30.5,9.5,2.95,15.5,11.0,20.65,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.8,12.55,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.8,13.0,3.0,0.0,0.0
2018,8,25,5,45,76.5,15.5,1.85,13.45,21.0,12.2,0.0
2018,8,25,6,0,136.0,28.0,1.9,13.9,39.0,21.1,8.75
2018,8,25,6,15,214.5,46.0,1.9,14.35,77.5,34.37,23.93
2018,8,25,6,30,293.0,64.0,1.9,14.8,116.0,47.46,36.15
2018,8,25,6,45,211.5,77.0,1.9,15.2,121.0,56.07,44.15
2018,8,25,7,0,130.0,90.0,1.9,15.6,126.0,65.45,52.58
2018,8,25,7,15,68.0,107.0,1.85,16.05,126.0,77.46,63.07
2018,8,25,7,30,6.0,124.0,1.8,16.5,126.0,90.21,73.98
2018,8,25,7,45,8.0,141.5,1.75,16.9,145.0,102.54,84.34
2018,8,25,8,0,10.0,159.0,1.7,17.3,164.0,114.78,94.44
2018,8,25,8,15,21.5,185.5,1.65,17.8,197.0,132.63,109.11
2018,8,25,8,30,33.0,212.0,1.6,18.3,230.0,143.0,117.25
2018,8,25,8,45,54.5,242.5,1.55,18.75,275.5,164.44,127.52
2018,8,25,9,0,76.0,273.0,1.5,19.2,321.0,193.2,147.64
2018,8,25,9,15,173.5,288.0,1.5,19.65,407.5,226.25,168.42
2018,8,25,9,30,271.0,303.0,1.5,20.1,494.0,273.63,201.58
2018,8,25,9,45,423.5,276.5,1.45,20.5,592.5,327.24,239.48
2018,8,25,10,0,576.0,250.0,1.4,20.9,691.0,399.98,293.62
2018,8,25,10,15,620.0,243.5,1.45,21.25,734.5,456.92,338.6
2018,8,25,10,30,664.0,237.0,1.5,21.6,778.0,516.82,385.09
2018,8,25,10,45,646.5,249.5,1.5,22.0,788.0,560.72,418.77
2018,8,25,11,0,629.0,262.0,1.5,22.4,798.0,601.56,449.11
2018,8,25,11,15,575.5,287.0,1.6,22.65,784.0,625.09,466.86
2018,8,25,11,30,522.0,312.0,1.7,22.9,770.0,643.47,480.3
2018,8,25,11,45,496.5,323.5,1.75,23.2,761.5,665.76,495.99
2018,8,25,12,0,471.0,335.0,1.8,23.5,753.0,684.48,508.79
2018,8,25,12,15,506.5,321.5,1.9,23.6,771.0,728.48,540.69
2018,8,25,12,30,542.0,308.0,2.0,23.7,789.0,772.26,572.0
2018,8,25,12,45,598.0,280.0,2.15,23.85,805.5,823.24,608.77
2018,8,25,13,0,654.0,252.0,2.3,24.0,822.0,872.85,644.39
2018,8,25,13,15,653.0,247.5,2.4,23.95,807.5,888.73,656.31
2018,8,25,13,30,652.0,243.0,2.5,23.9,793.0,901.29,666.38
2018,8,25,13,45,636.0,241.5,2.65,23.85,765.5,898.71,666.57
2018,8,25,14,0,620.0,240.0,2.8,23.8,738.0,892.43,664.4
2018,8,25,14,15,678.0,209.5,2.9,23.55,735.0,927.86,691.92
2018,8,25,14,30,736.0,179.0,3.0,23.3,732.0,958.41,714.71
2018,8,25,14,45,723.0,174.5,3.1,23.05,695.5,941.74,706.04
2018,8,25,15,0,710.0,170.0,3.2,22.8,659.0,921.61,695.41
2018,8,25,15,15,692.0,165.0,3.2,22.8,616.5,892.8,677.48
2018,8,25,15,30,674.0,160.0,3.2,22.8,574.0,861.04,657.49
2018,8,25,15,45,651.0,153.5,3.35,22.05,528.0,820.33,633.72
2018,8,25,16,0,628.0,147.0,3.5,21.3,482.0,777.41,607.77
2018,8,25,16,15,579.5,141.5,3.5,20.75,427.0,711.02,562.73
2018,8,25,16,30,531.0,136.0,3.5,20.2,372.0,637.41,510.88
2018,8,25,16,45,501.5,124.5,3.55,19.65,325.0,582.45,471.62
2018,8,25,17,0,472.0,113.0,3.6,19.1,278.0,527.74,431.01
2018,8,25,17,15,429.0,100.5,3.55,18.55,231.5,462.55,380.18
2018,8,25,17,30,386.0,88.0,3.5,18.0,185.0,399.74,329.25
2018,8,25,17,45,318.0,72.0,3.45,17.4,139.5,319.46,262.01
2018,8,25,18,0,250.0,56.0,3.4,16.8,94.0,245.28,197.61
2018,8,25,18,15,168.5,37.5,3.3,16.45,59.0,167.5,125.26
2018,8,25,18,30,87.0,19.0,3.2,16.1,24.0,82.09,0.0
2018,8,25,18,45,43.5,9.5,3.1,15.7,12.0,26.29,0.0
2018,8,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,5,15,2.5,1.0,2.2,12.55,1.0,0.0,0.0
2018,8,26,5,30,5.0,2.0,2.3,13.0,2.0,0.0,0.0
2018,8,26,5,45,23.0,8.5,2.4,13.45,10.0,6.69,0.0
2018,8,26,6,0,41.0,15.0,2.5,13.9,18.0,11.63,1.88
2018,8,26,6,15,62.5,25.5,2.5,14.25,34.5,19.52,11.12
2018,8,26,6,30,84.0,36.0,2.5,14.6,51.0,27.26,18.41
2018,8,26,6,45,59.0,41.5,2.5,15.0,53.5,32.23,23.06
2018,8,26,7,0,34.0,47.0,2.5,15.4,56.0,36.84,27.26
2018,8,26,7,15,17.0,49.0,2.45,15.8,53.5,38.32,28.55
2018,8,26,7,30,0.0,51.0,2.4,16.2,51.0,39.02,29.07
2018,8,26,7,45,0.0,61.5,2.3,16.6,61.5,47.13,36.09
2018,8,26,8,0,0.0,72.0,2.2,17.0,72.0,55.27,43.03
2018,8,26,8,15,0.0,96.5,2.15,17.4,96.5,73.67,58.78
2018,8,26,8,30,0.0,121.0,2.1,17.8,121.0,91.12,73.49
2018,8,26,8,45,1.0,146.5,2.1,18.2,147.0,109.24,84.56
2018,8,26,9,0,2.0,172.0,2.1,18.6,173.0,127.9,99.2
2018,8,26,9,15,7.0,198.5,2.1,19.0,203.0,148.44,114.99
2018,8,26,9,30,12.0,225.0,2.1,19.4,233.0,169.98,131.47
2018,8,26,9,45,41.0,266.0,2.15,19.8,296.5,207.17,159.48
2018,8,26,10,0,70.0,307.0,2.2,20.2,360.0,252.44,193.84
2018,8,26,10,15,253.0,295.5,2.25,20.5,499.0,333.75,254.33
2018,8,26,10,30,436.0,284.0,2.3,20.8,638.0,440.17,334.52
2018,8,26,10,45,538.5,262.0,2.35,21.15,711.5,512.09,389.12
2018,8,26,11,0,641.0,240.0,2.4,21.5,785.0,594.32,450.75
2018,8,26,11,15,639.0,245.0,2.5,21.65,796.0,636.78,482.78
2018,8,26,11,30,637.0,250.0,2.6,21.8,807.0,677.41,513.04
2018,8,26,11,45,712.5,215.5,2.7,22.0,843.0,740.86,560.06
2018,8,26,12,0,788.0,181.0,2.8,22.2,879.0,799.63,603.3
2018,8,26,12,15,850.0,149.5,2.85,22.25,901.5,857.67,644.17
2018,8,26,12,30,912.0,118.0,2.9,22.3,924.0,903.44,675.05
2018,8,26,12,45,907.0,119.0,3.0,22.35,914.0,930.75,693.86
2018,8,26,13,0,902.0,120.0,3.1,22.4,904.0,954.35,710.39
2018,8,26,13,15,898.0,119.0,3.2,22.35,887.0,973.15,724.13
2018,8,26,13,30,894.0,118.0,3.3,22.3,870.0,988.07,735.45
2018,8,26,13,45,887.0,117.0,3.4,22.2,845.0,996.15,742.52
2018,8,26,14,0,880.0,116.0,3.5,22.1,820.0,1000.22,747.13
2018,8,26,14,15,871.0,114.5,3.55,21.95,789.0,997.81,747.37
2018,8,26,14,30,862.0,113.0,3.6,21.8,758.0,991.47,745.16
2018,8,26,14,45,849.5,111.0,3.7,21.6,720.0,990.76,747.42
2018,8,26,15,0,837.0,109.0,3.8,21.4,682.0,972.6,737.88
2018,8,26,15,15,821.0,106.5,3.8,21.4,639.0,946.86,722.08
2018,8,26,15,30,805.0,104.0,3.8,21.4,596.0,917.8,704.0
2018,8,26,15,45,784.5,100.0,3.85,20.8,548.5,879.7,681.32
2018,8,26,16,0,764.0,96.0,3.9,20.2,501.0,838.99,656.4
2018,8,26,16,15,737.0,92.0,3.9,19.8,451.0,790.2,624.35
2018,8,26,16,30,710.0,88.0,3.9,19.4,401.0,745.13,594.34
2018,8,26,16,45,674.0,82.5,3.95,19.0,349.5,684.7,552.08
2018,8,26,17,0,638.0,77.0,4.0,18.6,298.0,624.28,508.42
2018,8,26,17,15,586.0,70.5,3.95,18.1,247.0,551.25,453.04
2018,8,26,17,30,534.0,64.0,3.9,17.6,196.0,480.5,396.09
2018,8,26,17,45,457.0,55.0,3.85,17.1,149.0,393.61,323.24
2018,8,26,18,0,380.0,46.0,3.8,16.6,102.0,312.57,252.27
2018,8,26,18,15,262.0,33.5,3.7,16.3,65.0,213.26,158.1
2018,8,26,18,30,144.0,21.0,3.6,16.0,28.0,112.19,0.0
2018,8,26,18,45,72.0,10.5,3.55,15.7,14.0,39.44,0.0
2018,8,26,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.5,14.65,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,8,27,5,45,17.0,6.0,2.7,15.2,7.0,4.72,0.0
2018,8,27,6,0,22.0,9.0,2.8,15.5,11.0,7.1,0.0
2018,8,27,6,15,66.0,23.5,2.8,15.8,34.0,18.09,9.77
2018,8,27,6,30,110.0,38.0,2.8,16.1,57.0,28.84,19.63
2018,8,27,6,45,97.5,38.5,2.8,16.35,59.5,29.22,20.25
2018,8,27,7,0,85.0,39.0,2.8,16.6,62.0,29.43,20.54
2018,8,27,7,15,42.5,41.5,2.7,16.95,53.0,32.31,23.09
2018,8,27,7,30,0.0,44.0,2.6,17.3,44.0,33.63,24.18
2018,8,27,7,45,0.0,61.0,2.55,17.65,61.0,46.75,35.6
2018,8,27,8,0,0.0,78.0,2.5,18.0,78.0,59.92,46.91
2018,8,27,8,15,0.0,95.5,2.45,18.35,95.5,72.94,57.94
2018,8,27,8,30,0.0,113.0,2.4,18.7,113.0,85.56,68.48
2018,8,27,8,45,0.5,125.0,2.35,19.05,125.5,94.41,72.27
2018,8,27,9,0,1.0,137.0,2.3,19.4,138.0,103.56,79.33
2018,8,27,9,15,9.5,185.5,2.3,19.7,192.5,140.0,107.93
2018,8,27,9,30,18.0,234.0,2.3,20.0,247.0,177.76,137.19
2018,8,27,9,45,21.0,255.5,2.3,20.3,271.0,196.73,151.63
2018,8,27,10,0,24.0,277.0,2.3,20.6,295.0,216.39,166.6
2018,8,27,10,15,82.0,313.0,2.35,20.8,378.5,270.84,207.9
2018,8,27,10,30,140.0,349.0,2.4,21.0,462.0,337.58,258.57
2018,8,27,10,45,199.0,372.5,2.45,21.25,538.5,401.75,306.99
2018,8,27,11,0,258.0,396.0,2.5,21.5,615.0,478.16,363.94
2018,8,27,11,15,367.5,351.5,2.5,21.65,669.0,536.35,408.17
2018,8,27,11,30,477.0,307.0,2.5,21.8,723.0,611.77,464.53
2018,8,27,11,45,492.5,299.5,2.55,21.9,731.5,646.72,490.26
2018,8,27,12,0,508.0,292.0,2.6,22.0,740.0,680.84,515.37
2018,8,27,12,15,662.0,222.5,2.6,22.05,806.0,777.65,586.61
2018,8,27,12,30,816.0,153.0,2.6,22.1,872.0,867.69,649.99
2018,8,27,12,45,809.5,155.0,2.65,22.15,862.0,893.19,666.89
2018,8,27,13,0,803.0,157.0,2.7,22.2,852.0,915.1,682.0
2018,8,27,13,15,800.0,154.0,2.75,22.1,835.5,931.77,694.11
2018,8,27,13,30,797.0,151.0,2.8,22.0,819.0,944.74,703.91
2018,8,27,13,45,794.0,147.5,2.8,21.95,796.5,953.45,710.51
2018,8,27,14,0,791.0,144.0,2.8,21.9,774.0,958.38,714.76
2018,8,27,14,15,783.0,141.0,2.85,21.7,744.5,955.1,714.54
2018,8,27,14,30,775.0,138.0,2.9,21.5,715.0,948.06,712.0
2018,8,27,14,45,766.0,133.5,2.95,21.35,679.5,934.74,705.22
2018,8,27,15,0,757.0,129.0,3.0,21.2,644.0,917.84,696.11
2018,8,27,15,15,740.0,125.0,3.0,21.2,602.0,890.27,678.95
2018,8,27,15,30,723.0,121.0,3.0,21.2,560.0,866.45,664.43
2018,8,27,15,45,705.5,115.5,3.0,20.65,515.5,830.91,642.93
2018,8,27,16,0,688.0,110.0,3.0,20.1,471.0,792.95,619.44
2018,8,27,16,15,662.5,104.0,3.0,19.7,423.5,745.14,587.99
2018,8,27,16,30,637.0,98.0,3.0,19.3,376.0,695.99,554.84
2018,8,27,16,45,600.5,91.5,2.95,18.95,327.0,636.22,512.44
2018,8,27,17,0,564.0,85.0,2.9,18.6,278.0,576.66,468.88
2018,8,27,17,15,511.5,76.5,2.9,18.15,229.0,503.63,412.88
2018,8,27,17,30,459.0,68.0,2.9,17.7,180.0,433.14,356.02
2018,8,27,17,45,359.5,57.5,2.9,17.25,132.0,328.86,269.34
2018,8,27,18,0,260.0,47.0,2.9,16.8,84.0,240.73,192.98
2018,8,27,18,15,175.0,32.5,2.9,16.5,53.0,165.78,118.98
2018,8,27,18,30,90.0,18.0,2.9,16.2,22.0,57.93,0.0
2018,8,27,18,45,45.0,9.0,2.85,15.95,11.0,7.08,0.0
2018,8,27,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.95,14.45,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.1,14.8,4.0,0.0,0.0
2018,8,28,5,45,40.5,11.5,2.25,15.1,14.0,9.05,0.0
2018,8,28,6,0,67.0,19.0,2.4,15.4,24.0,14.57,2.38
2018,8,28,6,15,84.5,29.0,2.45,15.7,40.0,22.08,13.11
2018,8,28,6,30,102.0,39.0,2.5,16.0,56.0,29.46,20.16
2018,8,28,6,45,68.0,47.5,2.5,16.3,60.5,36.45,26.63
2018,8,28,7,0,34.0,56.0,2.5,16.6,65.0,43.13,32.67
2018,8,28,7,15,17.0,74.5,2.5,16.9,79.0,56.02,44.05
2018,8,28,7,30,0.0,93.0,2.5,17.2,93.0,69.73,55.95
2018,8,28,7,45,2.5,120.5,2.45,17.5,121.5,88.86,72.39
2018,8,28,8,0,5.0,148.0,2.4,17.8,150.0,107.6,88.22
2018,8,28,8,15,11.0,170.5,2.4,18.15,176.0,122.99,100.94
2018,8,28,8,30,17.0,193.0,2.4,18.5,202.0,138.2,113.35
2018,8,28,8,45,22.0,214.5,2.35,18.9,227.5,154.44,120.35
2018,8,28,9,0,27.0,236.0,2.3,19.3,253.0,166.8,129.02
2018,8,28,9,15,35.0,259.5,2.35,19.6,283.0,188.84,145.62
2018,8,28,9,30,43.0,283.0,2.4,19.9,313.0,212.54,163.63
2018,8,28,9,45,62.0,313.5,2.4,20.2,359.0,245.96,188.92
2018,8,28,10,0,81.0,344.0,2.4,20.5,405.0,282.68,216.76
2018,8,28,10,15,80.5,356.0,2.45,20.7,419.0,301.14,230.98
2018,8,28,10,30,80.0,368.0,2.5,20.9,433.0,319.58,245.1
2018,8,28,10,45,76.5,377.0,2.55,21.1,440.5,334.13,256.11
2018,8,28,11,0,73.0,386.0,2.6,21.3,448.0,348.27,266.68
2018,8,28,11,15,57.0,368.0,2.65,21.4,417.0,332.13,254.39
2018,8,28,11,30,41.0,350.0,2.7,21.5,386.0,313.27,239.98
2018,8,28,11,45,35.0,346.0,2.75,21.6,377.0,311.25,238.38
2018,8,28,12,0,29.0,342.0,2.8,21.7,368.0,308.32,236.02
2018,8,28,12,15,39.5,360.5,2.8,21.75,395.5,338.11,258.78
2018,8,28,12,30,50.0,379.0,2.8,21.8,423.0,369.23,282.32
2018,8,28,12,45,61.0,387.0,2.85,21.85,440.0,392.25,299.88
2018,8,28,13,0,72.0,395.0,2.9,21.9,457.0,416.0,317.99
2018,8,28,13,15,94.5,395.5,2.9,21.85,475.5,443.89,339.65
2018,8,28,13,30,117.0,396.0,2.9,21.8,494.0,494.16,377.49
2018,8,28,13,45,270.5,339.5,2.9,21.75,556.5,616.11,471.31
2018,8,28,14,0,424.0,283.0,2.9,21.7,619.0,740.34,563.85
2018,8,28,14,15,648.5,190.0,2.9,21.55,681.5,883.95,669.15
2018,8,28,14,30,873.0,97.0,2.9,21.4,744.0,988.42,740.21
2018,8,28,14,45,864.0,94.5,2.9,21.25,707.5,976.61,733.17
2018,8,28,15,0,855.0,92.0,2.9,21.1,671.0,961.04,724.79
2018,8,28,15,15,840.5,90.0,2.9,21.1,628.5,937.09,710.4
2018,8,28,15,30,826.0,88.0,2.9,21.1,586.0,921.42,701.77
2018,8,28,15,45,810.0,84.5,2.95,20.6,540.5,887.45,682.11
2018,8,28,16,0,794.0,81.0,3.0,20.1,495.0,850.66,660.25
2018,8,28,16,15,771.5,77.0,2.95,19.7,446.0,804.93,630.67
2018,8,28,16,30,749.0,73.0,2.9,19.3,397.0,757.32,599.13
2018,8,28,16,45,716.0,69.0,2.9,18.95,346.0,699.55,559.31
2018,8,28,17,0,683.0,65.0,2.9,18.6,295.0,641.34,517.79
2018,8,28,17,15,631.5,60.0,2.85,18.2,244.0,573.09,466.66
2018,8,28,17,30,580.0,55.0,2.8,17.8,193.0,502.85,411.2
2018,8,28,17,45,500.5,47.5,2.75,17.35,145.5,414.2,337.34
2018,8,28,18,0,421.0,40.0,2.7,16.9,98.0,331.79,265.0
2018,8,28,18,15,292.0,30.0,2.6,16.65,62.0,227.13,158.87
2018,8,28,18,30,163.0,20.0,2.5,16.4,26.0,95.05,0.0
2018,8,28,18,45,81.5,10.0,2.45,16.1,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,29,5,15,17.0,2.5,1.55,14.3,2.0,0.0,0.0
2018,8,29,5,30,34.0,5.0,1.6,14.8,4.0,0.0,0.0
2018,8,29,5,45,139.5,16.0,1.6,15.25,23.5,12.59,0.0
2018,8,29,6,0,245.0,27.0,1.6,15.7,43.0,22.45,5.32
2018,8,29,6,15,355.5,36.0,1.7,16.15,83.0,29.67,19.42
2018,8,29,6,30,466.0,45.0,1.8,16.6,123.0,37.06,26.7
2018,8,29,6,45,452.5,59.0,1.85,17.05,156.5,47.39,36.14
2018,8,29,7,0,439.0,73.0,1.9,17.5,190.0,57.11,44.84
2018,8,29,7,15,567.5,71.0,1.9,17.85,256.5,56.25,44.07
2018,8,29,7,30,696.0,69.0,1.9,18.2,323.0,60.82,47.95
2018,8,29,7,45,706.0,77.5,1.85,18.6,368.5,66.99,53.11
2018,8,29,8,0,716.0,86.0,1.8,19.0,414.0,72.84,57.9
2018,8,29,8,15,541.0,139.5,1.85,19.35,403.0,96.87,78.23
2018,8,29,8,30,366.0,193.0,1.9,19.7,392.0,128.32,104.48
2018,8,29,8,45,282.5,234.5,1.95,20.05,396.0,162.88,120.22
2018,8,29,9,0,199.0,276.0,2.0,20.4,400.0,206.65,152.75
2018,8,29,9,15,185.0,293.0,2.05,20.7,414.5,234.01,173.82
2018,8,29,9,30,171.0,310.0,2.1,21.0,429.0,259.74,194.72
2018,8,29,9,45,250.0,305.0,2.15,21.35,489.0,297.51,222.41
2018,8,29,10,0,329.0,300.0,2.2,21.7,549.0,347.01,260.09
2018,8,29,10,15,497.5,254.0,2.25,21.9,646.5,417.54,313.46
2018,8,29,10,30,666.0,208.0,2.3,22.1,744.0,504.86,380.04
2018,8,29,10,45,740.0,180.0,2.4,22.35,790.5,567.57,428.74
2018,8,29,11,0,814.0,152.0,2.5,22.6,837.0,633.41,479.18
2018,8,29,11,15,718.5,198.5,2.55,22.75,810.5,658.02,497.47
2018,8,29,11,30,623.0,245.0,2.6,22.9,784.0,670.03,506.0
2018,8,29,11,45,403.5,335.0,2.7,23.0,685.0,613.06,463.09
2018,8,29,12,0,184.0,425.0,2.8,23.1,586.0,517.35,390.83
2018,8,29,12,15,313.0,370.5,2.85,23.15,644.5,604.46,457.58
2018,8,29,12,30,442.0,316.0,2.9,23.2,703.0,700.67,528.7
2018,8,29,12,45,678.0,211.5,2.9,23.2,797.5,841.68,631.87
2018,8,29,13,0,914.0,107.0,2.9,23.2,892.0,959.45,711.2
2018,8,29,13,15,910.0,106.0,2.95,23.15,875.0,978.05,723.51
2018,8,29,13,30,906.0,105.0,3.0,23.1,858.0,992.71,734.24
2018,8,29,13,45,900.0,104.5,3.0,23.05,834.0,1001.95,741.15
2018,8,29,14,0,894.0,104.0,3.0,23.0,810.0,1007.18,745.62
2018,8,29,14,15,885.0,103.0,3.0,22.85,778.5,1004.9,745.61
2018,8,29,14,30,876.0,102.0,3.0,22.7,747.0,998.65,743.2
2018,8,29,14,45,864.5,100.0,2.95,22.55,709.5,984.93,735.57
2018,8,29,15,0,853.0,98.0,2.9,22.4,672.0,967.48,725.61
2018,8,29,15,15,838.0,95.5,2.9,22.4,629.0,954.74,718.94
2018,8,29,15,30,823.0,93.0,2.9,22.4,586.0,926.03,701.46
2018,8,29,15,45,802.0,90.5,2.85,21.95,539.0,888.56,678.78
2018,8,29,16,0,781.0,88.0,2.8,21.5,492.0,848.47,654.03
2018,8,29,16,15,752.0,85.0,2.75,21.15,441.5,798.35,621.47
