Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,45,30.5,4.0,4.15,17.4,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,5,45,79.5,10.0,2.35,14.0,13.0,0.0,0.0
2018,9,9,6,0,159.0,20.0,2.3,14.3,26.0,15.74,0.0
2018,9,9,6,15,291.5,31.0,2.3,14.85,63.0,25.66,13.9
2018,9,9,6,30,424.0,42.0,2.3,15.4,100.0,34.73,24.35
2018,9,9,6,45,506.5,50.0,2.3,15.95,149.0,41.14,30.56
2018,9,9,7,0,589.0,58.0,2.3,16.5,198.0,47.65,36.57
2018,9,9,7,15,641.5,63.5,2.15,17.0,250.0,51.99,40.46
2018,9,9,7,30,694.0,69.0,2.0,17.5,302.0,56.36,44.22
2018,9,9,7,45,730.5,73.0,1.9,18.0,354.0,64.29,50.98
2018,9,9,8,0,767.0,77.0,1.8,18.5,406.0,67.54,53.54
2018,9,9,8,15,792.5,80.5,1.75,19.1,456.0,70.2,55.53
2018,9,9,8,30,818.0,84.0,1.7,19.7,506.0,72.8,57.44
2018,9,9,8,45,836.5,87.0,1.65,20.25,552.5,129.16,72.45
2018,9,9,9,0,855.0,90.0,1.6,20.8,599.0,192.73,113.48
2018,9,9,9,15,871.5,91.0,1.6,21.4,641.0,260.96,167.58
2018,9,9,9,30,888.0,92.0,1.6,22.0,683.0,324.8,221.58
2018,9,9,9,45,904.0,91.0,1.65,22.6,720.0,387.85,275.51
2018,9,9,10,0,920.0,90.0,1.7,23.2,757.0,451.39,328.78
2018,9,9,10,15,926.0,91.5,1.8,23.65,785.0,512.54,379.14
2018,9,9,10,30,932.0,93.0,1.9,24.1,813.0,572.54,426.93
2018,9,9,10,45,935.5,94.0,1.95,24.55,834.0,629.29,470.53
2018,9,9,11,0,939.0,95.0,2.0,25.0,855.0,684.13,511.28
2018,9,9,11,15,941.5,96.0,2.15,25.3,868.5,736.14,549.75
2018,9,9,11,30,944.0,97.0,2.3,25.6,882.0,785.7,585.63
2018,9,9,11,45,944.0,98.0,2.45,25.9,887.5,830.66,615.91
2018,9,9,12,0,944.0,99.0,2.6,26.2,893.0,872.56,643.86
2018,9,9,12,15,942.5,99.5,2.8,26.3,890.5,909.46,669.28
2018,9,9,12,30,941.0,100.0,3.0,26.4,888.0,942.86,692.43
2018,9,9,12,45,936.5,100.5,3.2,26.5,877.0,969.86,711.42
2018,9,9,13,0,932.0,101.0,3.4,26.6,866.0,992.96,727.98
2018,9,9,13,15,927.0,101.0,3.55,26.55,847.5,1011.08,741.48
2018,9,9,13,30,922.0,101.0,3.7,26.5,829.0,1025.14,752.51
2018,9,9,13,45,915.0,100.0,3.85,26.4,803.0,1032.06,759.19
2018,9,9,14,0,908.0,99.0,4.0,26.3,777.0,1034.82,763.34
2018,9,9,14,15,898.5,97.5,4.05,26.1,744.0,1030.41,762.57
2018,9,9,14,30,889.0,96.0,4.1,25.9,711.0,1021.94,759.31
2018,9,9,14,45,877.0,93.5,4.2,25.7,672.0,1005.86,751.4
2018,9,9,15,0,865.0,91.0,4.3,25.5,633.0,986.01,741.03
2018,9,9,15,15,848.5,88.5,4.3,25.5,589.0,970.33,732.39
2018,9,9,15,30,832.0,86.0,4.3,25.5,545.0,938.78,712.87
2018,9,9,15,45,812.0,82.5,4.35,24.85,497.0,899.57,689.95
2018,9,9,16,0,792.0,79.0,4.4,24.2,449.0,857.73,664.68
2018,9,9,16,15,763.5,74.5,4.4,23.65,398.0,804.71,630.18
2018,9,9,16,30,735.0,70.0,4.4,23.1,347.0,750.23,593.54
2018,9,9,16,45,693.0,65.0,4.4,22.55,294.5,682.9,545.96
2018,9,9,17,0,651.0,60.0,4.4,22.0,242.0,621.8,501.02
2018,9,9,17,15,584.0,53.5,4.3,21.25,191.0,536.17,434.6
2018,9,9,17,30,517.0,47.0,4.2,20.5,140.0,454.49,367.65
2018,9,9,17,45,407.0,38.5,4.1,19.7,96.5,347.17,275.1
2018,9,9,18,0,297.0,30.0,4.0,18.9,53.0,244.29,155.14
2018,9,9,18,15,173.5,18.5,3.95,18.45,29.5,108.34,0.0
2018,9,9,18,30,50.0,7.0,3.9,18.0,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.85,17.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,5,45,81.5,9.0,2.6,13.75,12.0,0.0,0.0
2018,9,10,6,0,163.0,18.0,2.6,14.1,24.0,14.16,0.0
2018,9,10,6,15,292.5,29.0,2.65,14.6,60.5,23.99,12.19
2018,9,10,6,30,422.0,40.0,2.7,15.1,97.0,33.09,22.91
2018,9,10,6,45,500.0,48.5,2.7,15.6,145.0,39.92,29.51
2018,9,10,7,0,578.0,57.0,2.7,16.1,193.0,46.79,35.85
2018,9,10,7,15,631.0,62.5,2.55,16.7,244.5,51.13,39.75
2018,9,10,7,30,684.0,68.0,2.4,17.3,296.0,55.52,43.52
2018,9,10,7,45,717.0,73.5,2.3,17.85,347.5,64.47,51.18
2018,9,10,8,0,750.0,79.0,2.2,18.4,399.0,68.74,54.62
2018,9,10,8,15,775.0,83.0,2.1,19.05,448.5,71.66,56.82
2018,9,10,8,30,800.0,87.0,2.0,19.7,498.0,74.52,58.93
2018,9,10,8,45,816.5,91.0,1.9,20.35,543.5,132.39,75.19
2018,9,10,9,0,833.0,95.0,1.8,21.0,589.0,195.22,116.35
2018,9,10,9,15,850.5,96.0,1.8,21.6,630.5,257.72,166.14
2018,9,10,9,30,868.0,97.0,1.8,22.2,672.0,325.06,222.87
2018,9,10,9,45,886.0,95.0,1.8,22.85,709.0,386.97,275.67
2018,9,10,10,0,904.0,93.0,1.8,23.5,746.0,449.57,327.94
2018,9,10,10,15,911.5,94.0,1.85,24.0,774.5,510.12,377.52
2018,9,10,10,30,919.0,95.0,1.9,24.5,803.0,569.72,424.62
2018,9,10,10,45,923.5,96.5,1.95,25.0,824.5,626.79,468.22
2018,9,10,11,0,928.0,98.0,2.0,25.5,846.0,682.09,509.07
2018,9,10,11,15,931.0,99.0,2.1,25.85,860.0,733.93,546.88
2018,9,10,11,30,934.0,100.0,2.2,26.2,874.0,783.39,582.11
2018,9,10,11,45,935.0,100.5,2.3,26.55,879.5,828.24,611.75
2018,9,10,12,0,936.0,101.0,2.4,26.9,885.0,870.11,639.08
2018,9,10,12,15,933.0,102.0,2.55,27.05,882.0,905.9,663.18
2018,9,10,12,30,930.0,103.0,2.7,27.2,879.0,938.13,684.98
2018,9,10,12,45,922.5,105.5,2.8,27.35,867.0,964.04,702.31
2018,9,10,13,0,915.0,108.0,2.9,27.5,855.0,986.0,717.19
2018,9,10,13,15,910.5,107.0,3.05,27.5,836.5,1003.25,730.01
2018,9,10,13,30,906.0,106.0,3.2,27.5,818.0,1016.49,740.39
2018,9,10,13,45,898.0,105.0,3.3,27.5,791.5,1022.2,745.68
2018,9,10,14,0,890.0,104.0,3.4,27.5,765.0,1023.81,748.51
2018,9,10,14,15,880.0,102.0,3.55,27.25,732.0,1018.24,747.94
2018,9,10,14,30,870.0,100.0,3.7,27.0,699.0,1008.68,744.89
2018,9,10,14,45,857.0,98.0,3.85,26.8,660.0,992.23,737.18
2018,9,10,15,0,844.0,96.0,4.0,26.6,621.0,984.93,735.67
2018,9,10,15,15,826.5,93.5,4.0,26.6,577.0,955.9,717.97
2018,9,10,15,30,809.0,91.0,4.0,26.6,533.0,923.63,698.13
2018,9,10,15,45,786.0,87.5,4.25,25.7,485.0,881.93,675.18
2018,9,10,16,0,763.0,84.0,4.5,24.8,437.0,837.79,649.71
2018,9,10,16,15,730.5,80.0,4.55,24.1,386.0,782.42,614.0
2018,9,10,16,30,698.0,76.0,4.6,23.4,335.0,731.76,580.52
2018,9,10,16,45,651.0,70.5,4.7,22.7,283.0,661.27,530.78
2018,9,10,17,0,604.0,65.0,4.8,22.0,231.0,591.83,479.44
2018,9,10,17,15,531.0,58.0,4.8,21.15,181.0,502.75,409.82
2018,9,10,17,30,458.0,51.0,4.8,20.3,131.0,417.94,339.26
2018,9,10,17,45,343.0,40.5,4.8,19.4,89.0,307.37,243.3
2018,9,10,18,0,228.0,30.0,4.8,18.5,47.0,204.58,116.88
2018,9,10,18,15,128.5,18.0,4.75,18.05,26.0,83.62,0.0
2018,9,10,18,30,29.0,6.0,4.7,17.6,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.65,17.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.55,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,71.5,9.0,4.0,13.55,11.5,0.0,0.0
2018,9,11,6,0,143.0,18.0,4.1,13.8,23.0,14.16,0.0
2018,9,11,6,15,268.5,29.5,4.1,14.2,58.0,24.39,11.94
2018,9,11,6,30,394.0,41.0,4.1,14.6,93.0,33.81,23.5
2018,9,11,6,45,473.0,50.5,4.15,15.0,140.5,41.35,30.79
2018,9,11,7,0,552.0,60.0,4.2,15.4,188.0,48.89,37.79
2018,9,11,7,15,604.0,66.5,4.15,15.9,239.0,53.82,42.25
2018,9,11,7,30,656.0,73.0,4.1,16.4,290.0,58.76,46.54
2018,9,11,7,45,689.0,79.0,4.05,16.9,340.5,63.01,50.1
2018,9,11,8,0,722.0,85.0,4.0,17.4,391.0,67.17,53.49
2018,9,11,8,15,749.0,89.5,3.9,18.0,440.5,75.88,60.76
2018,9,11,8,30,776.0,94.0,3.8,18.6,490.0,78.94,63.05
2018,9,11,8,45,794.0,97.5,3.7,19.15,535.0,137.16,79.82
2018,9,11,9,0,812.0,101.0,3.6,19.7,580.0,198.55,120.92
2018,9,11,9,15,827.0,103.5,3.55,20.15,620.5,260.42,171.25
2018,9,11,9,30,842.0,106.0,3.5,20.6,661.0,323.5,225.74
2018,9,11,9,45,855.0,107.0,3.5,21.05,696.5,385.63,279.98
2018,9,11,10,0,868.0,108.0,3.5,21.5,732.0,448.77,334.02
2018,9,11,10,15,878.0,108.5,3.5,21.85,761.0,508.28,384.0
2018,9,11,10,30,888.0,109.0,3.5,22.2,790.0,567.16,431.89
2018,9,11,10,45,897.0,108.5,3.5,22.55,812.5,623.74,476.53
2018,9,11,11,0,906.0,108.0,3.5,22.9,835.0,679.01,518.81
2018,9,11,11,15,911.5,107.5,3.6,23.1,849.5,730.32,557.72
2018,9,11,11,30,917.0,107.0,3.7,23.3,864.0,779.48,594.21
2018,9,11,11,45,923.0,105.0,3.8,23.5,871.0,825.27,626.02
2018,9,11,12,0,929.0,103.0,3.9,23.7,878.0,868.44,655.51
2018,9,11,12,15,932.5,100.5,4.05,23.75,876.5,906.12,681.76
2018,9,11,12,30,936.0,98.0,4.2,23.8,875.0,940.53,705.8
2018,9,11,12,45,940.5,94.0,4.35,23.85,866.5,970.86,727.11
2018,9,11,13,0,945.0,90.0,4.5,23.9,858.0,997.54,746.02
2018,9,11,13,15,942.0,89.0,4.6,23.8,840.0,1016.4,760.33
2018,9,11,13,30,939.0,88.0,4.7,23.7,822.0,1031.17,772.12
2018,9,11,13,45,935.0,85.5,4.85,23.55,796.5,1039.13,780.14
2018,9,11,14,0,931.0,83.0,5.0,23.4,771.0,1042.86,785.51
2018,9,11,14,15,923.0,82.0,5.05,23.15,738.5,1040.11,786.12
2018,9,11,14,30,915.0,81.0,5.1,22.9,706.0,1033.24,784.13
2018,9,11,14,45,904.5,78.5,5.15,22.65,667.0,1018.02,776.54
2018,9,11,15,0,894.0,76.0,5.2,22.4,628.0,998.89,766.35
2018,9,11,15,15,878.0,74.0,5.2,22.4,583.5,971.25,749.1
2018,9,11,15,30,862.0,72.0,5.2,22.4,539.0,940.3,729.49
2018,9,11,15,45,841.0,69.5,5.25,21.75,490.5,900.92,705.82
2018,9,11,16,0,820.0,67.0,5.3,21.1,442.0,869.45,687.41
2018,9,11,16,15,790.0,64.5,5.25,20.65,391.0,816.78,651.66
2018,9,11,16,30,760.0,62.0,5.2,20.2,340.0,762.71,613.94
2018,9,11,16,45,715.0,57.5,5.15,19.75,287.0,692.65,562.59
2018,9,11,17,0,670.0,53.0,5.1,19.3,234.0,623.22,509.59
2018,9,11,17,15,599.0,48.0,5.0,18.75,183.5,534.88,439.02
2018,9,11,17,30,528.0,43.0,4.9,18.2,133.0,457.87,373.87
2018,9,11,17,45,406.0,35.0,4.8,17.65,90.0,343.23,271.96
2018,9,11,18,0,284.0,27.0,4.7,17.1,47.0,228.8,111.32
2018,9,11,18,15,163.0,16.5,4.65,16.75,25.5,101.1,0.0
2018,9,11,18,30,42.0,6.0,4.6,16.4,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.6,16.05,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,5,45,48.0,7.5,3.65,14.1,9.0,0.0,0.0
2018,9,12,6,0,96.0,15.0,3.7,14.3,18.0,11.8,0.0
2018,9,12,6,15,154.0,29.5,3.8,14.65,44.5,22.24,9.76
2018,9,12,6,30,212.0,44.0,3.9,15.0,71.0,32.95,22.66
2018,9,12,6,45,262.5,59.0,4.05,15.4,108.5,43.78,32.84
2018,9,12,7,0,313.0,74.0,4.2,15.8,146.0,54.38,42.55
2018,9,12,7,15,366.0,87.0,4.15,16.25,191.5,63.45,50.68
2018,9,12,7,30,419.0,100.0,4.1,16.7,237.0,72.36,58.45
2018,9,12,7,45,486.0,105.5,4.1,17.1,290.5,76.53,61.92
2018,9,12,8,0,553.0,111.0,4.1,17.5,344.0,82.25,66.63
2018,9,12,8,15,546.5,128.5,4.05,18.0,382.0,92.58,75.23
2018,9,12,8,30,540.0,146.0,4.0,18.5,420.0,101.3,82.33
2018,9,12,8,45,527.0,165.5,3.9,18.95,453.5,153.98,102.48
2018,9,12,9,0,514.0,185.0,3.8,19.4,487.0,205.46,139.47
2018,9,12,9,15,562.5,183.5,3.8,19.8,535.0,255.18,178.04
2018,9,12,9,30,611.0,182.0,3.8,20.2,583.0,312.43,225.09
2018,9,12,9,45,640.5,181.5,3.8,20.6,622.0,367.09,271.43
2018,9,12,10,0,670.0,181.0,3.8,21.0,661.0,424.5,319.47
2018,9,12,10,15,525.0,247.0,3.85,21.2,632.0,450.3,343.89
2018,9,12,10,30,380.0,313.0,3.9,21.4,603.0,456.16,350.63
2018,9,12,10,45,338.0,338.0,3.95,21.6,601.0,479.91,369.47
2018,9,12,11,0,296.0,363.0,4.0,21.8,599.0,499.25,384.12
2018,9,12,11,15,414.0,325.5,4.05,21.85,662.0,581.89,447.62
2018,9,12,11,30,532.0,288.0,4.1,21.9,725.0,665.72,511.24
2018,9,12,11,45,474.0,303.5,4.15,21.95,695.0,665.32,510.48
2018,9,12,12,0,416.0,319.0,4.2,22.0,665.0,658.65,505.27
2018,9,12,12,15,460.5,300.0,4.25,21.95,681.5,703.2,539.35
2018,9,12,12,30,505.0,281.0,4.3,21.9,698.0,747.85,573.06
2018,9,12,12,45,561.5,263.5,4.4,21.85,722.0,804.55,615.46
2018,9,12,13,0,618.0,246.0,4.5,21.8,746.0,867.61,662.03
2018,9,12,13,15,516.5,277.5,4.55,21.7,689.0,813.08,622.36
2018,9,12,13,30,415.0,309.0,4.6,21.6,632.0,758.46,582.44
2018,9,12,13,45,315.0,321.5,4.6,21.45,562.0,660.72,511.18
2018,9,12,14,0,215.0,334.0,4.6,21.3,492.0,557.2,433.9
2018,9,12,14,15,138.0,309.0,4.65,21.0,408.5,457.71,358.8
2018,9,12,14,30,61.0,284.0,4.7,20.7,325.0,332.36,261.54
2018,9,12,14,45,77.5,257.0,4.75,20.4,306.5,323.07,256.41
2018,9,12,15,0,94.0,230.0,4.8,20.1,288.0,312.86,250.25
2018,9,12,15,15,88.0,210.0,4.8,20.1,261.0,287.2,230.54
2018,9,12,15,30,82.0,190.0,4.8,20.1,234.0,261.15,210.36
2018,9,12,15,45,55.0,167.0,4.85,19.25,195.5,211.38,170.58
2018,9,12,16,0,28.0,144.0,4.9,18.4,157.0,162.41,130.57
2018,9,12,16,15,24.0,115.0,4.85,18.05,125.0,128.33,102.87
2018,9,12,16,30,20.0,86.0,4.8,17.7,93.0,94.49,74.88
2018,9,12,16,45,10.0,50.0,4.75,17.35,53.5,49.53,36.8
2018,9,12,17,0,0.0,14.0,4.7,17.0,14.0,10.63,3.39
2018,9,12,17,15,0.0,15.0,4.6,16.7,15.0,11.39,3.99
2018,9,12,17,30,0.0,16.0,4.5,16.4,16.0,12.15,4.51
2018,9,12,17,45,0.0,14.0,4.4,16.1,14.0,10.63,2.91
2018,9,12,18,0,0.0,12.0,4.3,15.8,12.0,9.12,0.0
2018,9,12,18,15,0.0,6.0,4.2,15.65,6.0,4.72,0.0
2018,9,12,18,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.5,3.1,14.2,7.0,0.0,0.0
2018,9,13,6,0,54.0,13.0,3.2,14.4,14.0,10.23,0.0
2018,9,13,6,15,76.5,29.5,3.35,14.75,36.0,21.89,8.78
2018,9,13,6,30,99.0,46.0,3.5,15.1,58.0,33.74,23.25
2018,9,13,6,45,247.0,57.0,3.65,15.5,108.0,42.28,31.48
2018,9,13,7,0,395.0,68.0,3.8,15.9,158.0,51.11,39.64
2018,9,13,7,15,540.0,65.5,3.85,16.3,221.5,52.38,40.89
2018,9,13,7,30,685.0,63.0,3.9,16.7,285.0,56.25,44.27
2018,9,13,7,45,679.0,74.0,3.95,17.1,325.5,59.4,46.9
2018,9,13,8,0,673.0,85.0,4.0,17.5,366.0,66.37,52.79
2018,9,13,8,15,743.5,79.5,3.95,17.95,425.5,68.61,54.47
2018,9,13,8,30,814.0,74.0,3.9,18.4,485.0,68.81,54.37
2018,9,13,8,45,833.5,76.5,3.85,18.85,531.0,136.19,76.79
2018,9,13,9,0,853.0,79.0,3.8,19.3,577.0,198.58,119.43
2018,9,13,9,15,865.0,81.5,3.75,19.65,617.0,261.17,171.27
2018,9,13,9,30,877.0,84.0,3.7,20.0,657.0,324.42,226.76
2018,9,13,9,45,883.5,87.5,3.6,20.35,691.0,386.95,282.04
2018,9,13,10,0,890.0,91.0,3.5,20.7,725.0,448.98,335.75
2018,9,13,10,15,898.0,91.5,3.5,20.9,753.0,508.53,386.31
2018,9,13,10,30,906.0,92.0,3.5,21.1,781.0,567.16,434.54
2018,9,13,10,45,912.0,93.0,3.45,21.35,802.5,623.88,479.56
2018,9,13,11,0,918.0,94.0,3.4,21.6,824.0,679.0,521.92
2018,9,13,11,15,921.0,94.0,3.45,21.7,837.0,729.28,560.26
2018,9,13,11,30,924.0,94.0,3.5,21.8,850.0,777.15,595.7
2018,9,13,11,45,926.5,94.5,3.55,21.9,856.5,822.49,627.04
2018,9,13,12,0,929.0,95.0,3.6,22.0,863.0,864.98,656.2
2018,9,13,12,15,931.0,93.5,3.65,22.0,861.0,902.03,681.74
2018,9,13,12,30,933.0,92.0,3.7,22.0,859.0,935.74,704.98
2018,9,13,12,45,934.5,89.5,3.75,22.0,849.5,964.45,724.85
2018,9,13,13,0,936.0,87.0,3.8,22.0,840.0,989.44,742.3
2018,9,13,13,15,932.5,86.0,3.85,21.9,822.0,1007.37,755.42
2018,9,13,13,30,929.0,85.0,3.9,21.8,804.0,1021.23,766.01
2018,9,13,13,45,869.5,107.0,3.95,21.75,762.0,1000.58,753.37
2018,9,13,14,0,810.0,129.0,4.0,21.7,720.0,989.47,747.54
2018,9,13,14,15,844.0,109.5,4.05,21.55,701.0,1008.21,762.4
2018,9,13,14,30,878.0,90.0,4.1,21.4,682.0,1008.94,764.97
2018,9,13,14,45,826.0,99.0,4.1,21.2,630.5,978.8,746.52
2018,9,13,15,0,774.0,108.0,4.1,21.0,579.0,932.4,716.88
2018,9,13,15,15,761.5,101.0,4.1,21.0,536.0,903.57,698.85
2018,9,13,15,30,749.0,94.0,4.1,21.0,493.0,871.51,678.29
2018,9,13,15,45,756.0,83.0,4.15,20.55,453.5,850.1,666.56
2018,9,13,16,0,763.0,72.0,4.2,20.1,414.0,824.69,651.63
2018,9,13,16,15,753.5,66.5,4.15,19.75,370.0,787.86,627.25
2018,9,13,16,30,744.0,61.0,4.1,19.4,326.0,748.53,600.3
2018,9,13,16,45,699.0,56.5,4.05,19.05,274.0,678.88,549.24
2018,9,13,17,0,654.0,52.0,4.0,18.7,222.0,609.91,496.56
2018,9,13,17,15,581.0,46.5,3.85,18.15,172.0,526.18,429.64
2018,9,13,17,30,508.0,41.0,3.7,17.6,122.0,442.06,358.68
2018,9,13,17,45,367.5,32.5,3.5,17.1,79.5,316.08,245.7
2018,9,13,18,0,227.0,24.0,3.3,16.6,37.0,187.41,28.34
2018,9,13,18,15,113.5,12.0,3.25,16.25,18.5,70.81,0.0
2018,9,13,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,5,45,25.0,3.0,2.2,12.75,3.5,0.0,0.0
2018,9,14,6,0,50.0,6.0,2.2,13.0,7.0,4.72,0.0
2018,9,14,6,15,25.0,18.5,2.3,13.55,19.0,14.39,3.3
2018,9,14,6,30,0.0,31.0,2.4,14.1,31.0,23.62,14.63
2018,9,14,6,45,3.5,49.5,2.55,14.6,50.5,37.09,27.03
2018,9,14,7,0,7.0,68.0,2.7,15.1,70.0,50.44,39.17
2018,9,14,7,15,7.5,83.0,2.65,15.5,85.5,61.39,49.01
2018,9,14,7,30,8.0,98.0,2.6,15.9,101.0,72.28,58.57
2018,9,14,7,45,13.0,122.0,2.55,16.3,127.0,88.91,72.96
2018,9,14,8,0,18.0,146.0,2.5,16.7,153.0,105.32,86.9
2018,9,14,8,15,30.0,168.5,2.45,17.15,182.5,116.36,95.98
2018,9,14,8,30,42.0,191.0,2.4,17.6,212.0,130.87,107.9
2018,9,14,8,45,102.0,219.5,2.3,18.05,277.0,160.51,122.84
2018,9,14,9,0,162.0,248.0,2.2,18.5,342.0,196.48,147.64
2018,9,14,9,15,225.5,260.0,2.15,19.0,401.0,235.33,175.71
2018,9,14,9,30,289.0,272.0,2.1,19.5,460.0,281.84,211.01
2018,9,14,9,45,363.5,268.5,2.05,19.95,518.0,331.08,249.01
2018,9,14,10,0,438.0,265.0,2.0,20.4,576.0,391.91,296.23
2018,9,14,10,15,416.5,284.0,1.95,20.85,589.0,429.94,326.69
2018,9,14,10,30,395.0,303.0,1.9,21.3,602.0,459.45,349.8
2018,9,14,10,45,381.0,318.5,1.9,21.7,613.5,492.63,374.92
2018,9,14,11,0,367.0,334.0,1.9,22.1,625.0,523.93,397.86
2018,9,14,11,15,359.0,344.5,1.95,22.35,633.0,553.28,419.36
2018,9,14,11,30,351.0,355.0,2.0,22.6,641.0,581.13,439.37
2018,9,14,11,45,355.5,357.0,2.05,22.85,648.0,609.63,459.87
2018,9,14,12,0,360.0,359.0,2.1,23.1,655.0,637.22,479.5
2018,9,14,12,15,487.5,299.5,2.25,23.2,699.0,729.24,547.57
2018,9,14,12,30,615.0,240.0,2.4,23.3,743.0,816.65,611.24
2018,9,14,12,45,673.0,211.5,2.5,23.35,755.5,867.96,648.03
2018,9,14,13,0,731.0,183.0,2.6,23.4,768.0,917.17,682.13
2018,9,14,13,15,816.0,142.0,2.7,23.35,781.0,969.11,717.79
2018,9,14,13,30,901.0,101.0,2.8,23.3,794.0,1012.77,747.87
2018,9,14,13,45,888.0,102.0,2.9,23.25,766.0,1015.11,750.98
2018,9,14,14,0,875.0,103.0,3.0,23.2,738.0,1013.37,751.94
2018,9,14,14,15,886.5,92.5,3.1,23.05,711.0,1019.35,758.5
2018,9,14,14,30,898.0,82.0,3.2,22.9,684.0,1020.85,762.19
2018,9,14,14,45,860.0,88.0,3.25,22.7,637.0,987.97,742.78
2018,9,14,15,0,822.0,94.0,3.3,22.5,590.0,964.67,730.01
2018,9,14,15,15,794.5,92.0,3.3,22.5,542.0,926.19,705.77
2018,9,14,15,30,767.0,90.0,3.3,22.5,494.0,884.92,679.44
2018,9,14,15,45,680.0,98.5,3.45,21.9,432.0,803.64,626.59
2018,9,14,16,0,593.0,107.0,3.6,21.3,370.0,717.44,568.32
2018,9,14,16,15,490.5,110.5,3.65,20.85,310.0,602.29,485.11
2018,9,14,16,30,388.0,114.0,3.7,20.4,250.0,504.1,410.73
2018,9,14,16,45,328.0,101.0,3.7,19.95,203.0,426.0,349.68
2018,9,14,17,0,268.0,88.0,3.7,19.5,156.0,332.61,274.45
2018,9,14,17,15,219.5,71.5,3.7,18.9,118.5,267.72,219.98
2018,9,14,17,30,171.0,55.0,3.7,18.3,81.0,206.77,166.89
2018,9,14,17,45,106.0,37.5,3.7,17.75,51.5,137.86,103.53
2018,9,14,18,0,41.0,20.0,3.7,17.2,22.0,53.1,0.0
2018,9,14,18,15,20.5,10.0,3.65,16.9,11.0,18.95,0.0
2018,9,14,18,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,5,45,73.0,8.0,3.6,13.85,9.5,0.0,0.0
2018,9,15,6,0,146.0,16.0,3.7,14.0,19.0,12.59,0.0
2018,9,15,6,15,282.0,26.5,3.85,14.35,53.0,22.05,6.9
2018,9,15,6,30,418.0,37.0,4.0,14.7,87.0,30.76,20.58
2018,9,15,6,45,504.5,43.5,4.15,15.05,134.0,36.1,26.06
2018,9,15,7,0,591.0,50.0,4.3,15.4,181.0,41.62,31.29
2018,9,15,7,15,646.0,55.0,4.3,15.8,232.5,49.61,38.51
2018,9,15,7,30,701.0,60.0,4.3,16.2,284.0,54.12,42.49
2018,9,15,7,45,737.0,64.0,4.3,16.55,335.5,57.62,45.44
2018,9,15,8,0,773.0,68.0,4.3,16.9,387.0,61.09,48.31
2018,9,15,8,15,799.0,71.0,4.3,17.25,436.5,63.63,50.31
2018,9,15,8,30,825.0,74.0,4.3,17.6,486.0,73.18,58.37
2018,9,15,8,45,844.5,76.5,4.3,17.95,532.0,141.25,79.91
2018,9,15,9,0,864.0,79.0,4.3,18.3,578.0,204.51,124.35
2018,9,15,9,15,877.5,80.5,4.3,18.65,618.5,267.51,177.19
2018,9,15,9,30,891.0,82.0,4.3,19.0,659.0,331.29,233.66
2018,9,15,9,45,901.0,84.0,4.3,19.3,694.0,394.76,290.24
2018,9,15,10,0,911.0,86.0,4.3,19.6,729.0,458.09,345.61
2018,9,15,10,15,919.5,86.5,4.3,19.85,757.5,519.04,397.67
2018,9,15,10,30,928.0,87.0,4.3,20.1,786.0,579.08,447.36
2018,9,15,10,45,934.0,87.5,4.3,20.3,807.5,636.47,493.56
2018,9,15,11,0,940.0,88.0,4.3,20.5,829.0,692.15,537.14
2018,9,15,11,15,943.5,87.5,4.35,20.6,842.0,743.24,576.55
2018,9,15,11,30,947.0,87.0,4.4,20.7,855.0,791.85,612.56
2018,9,15,11,45,949.0,87.0,4.45,20.8,860.5,837.08,644.31
2018,9,15,12,0,951.0,87.0,4.5,20.9,866.0,879.32,673.79
2018,9,15,12,15,951.0,87.0,4.55,20.95,864.0,916.66,699.86
2018,9,15,12,30,951.0,87.0,4.6,21.0,862.0,950.5,723.51
2018,9,15,12,45,950.5,86.0,4.65,21.0,852.0,979.19,743.79
2018,9,15,13,0,950.0,85.0,4.7,21.0,842.0,1004.04,761.55
2018,9,15,13,15,946.0,84.0,4.75,20.95,823.0,1021.55,774.59
2018,9,15,13,30,942.0,83.0,4.8,20.9,804.0,1034.92,785.02
2018,9,15,13,45,936.0,82.0,4.8,20.85,778.0,1042.11,790.98
2018,9,15,14,0,930.0,81.0,4.8,20.8,752.0,1045.1,794.3
2018,9,15,14,15,921.5,80.0,4.85,20.7,719.0,1041.39,793.85
2018,9,15,14,30,913.0,79.0,4.9,20.6,686.0,1033.57,790.8
2018,9,15,14,45,903.0,76.0,4.9,20.45,647.0,1017.77,782.09
2018,9,15,15,0,893.0,73.0,4.9,20.3,608.0,998.06,770.8
2018,9,15,15,15,877.0,71.0,4.9,20.3,563.5,969.97,753.2
2018,9,15,15,30,861.0,69.0,4.9,20.3,519.0,938.6,733.24
2018,9,15,15,45,839.5,66.5,4.95,19.85,470.5,898.34,708.28
2018,9,15,16,0,818.0,64.0,5.0,19.4,422.0,855.67,681.0
2018,9,15,16,15,788.0,61.0,5.0,19.0,371.0,812.42,652.08
2018,9,15,16,30,758.0,58.0,5.0,18.6,320.0,757.46,613.29
2018,9,15,16,45,713.5,53.5,5.0,18.2,268.0,687.6,561.47
2018,9,15,17,0,669.0,49.0,5.0,17.8,216.0,618.41,507.69
2018,9,15,17,15,595.0,43.5,4.85,17.3,166.0,527.16,433.22
2018,9,15,17,30,521.0,38.0,4.7,16.8,116.0,447.9,364.41
2018,9,15,17,45,376.5,30.0,4.55,16.25,74.5,319.69,242.8
2018,9,15,18,0,232.0,22.0,4.4,15.7,33.0,183.27,0.0
2018,9,15,18,15,116.0,11.0,4.25,15.4,16.5,71.4,0.0
2018,9,15,18,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.35,12.7,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.4,13.0,19.0,12.59,0.0
2018,9,16,6,15,307.0,25.0,2.5,13.6,53.0,20.86,4.99
2018,9,16,6,30,450.0,34.0,2.6,14.2,87.0,28.46,18.59
2018,9,16,6,45,537.5,40.5,2.75,14.8,135.0,33.96,24.2
2018,9,16,7,0,625.0,47.0,2.9,15.4,183.0,42.95,32.46
2018,9,16,7,15,678.5,51.0,2.85,15.9,234.5,46.73,35.95
2018,9,16,7,30,732.0,55.0,2.8,16.4,286.0,50.62,39.36
2018,9,16,7,45,768.0,58.0,2.8,16.85,338.0,53.54,41.81
2018,9,16,8,0,804.0,61.0,2.8,17.3,390.0,56.49,44.21
2018,9,16,8,15,828.5,63.5,2.75,17.8,439.5,65.43,51.78
2018,9,16,8,30,853.0,66.0,2.7,18.3,489.0,77.5,51.85
2018,9,16,8,45,871.0,68.0,2.65,18.75,535.0,139.86,76.98
2018,9,16,9,0,889.0,70.0,2.6,19.2,581.0,204.08,122.19
2018,9,16,9,15,902.5,71.0,2.5,19.6,621.5,268.13,175.59
2018,9,16,9,30,916.0,72.0,2.4,20.0,662.0,332.93,232.24
2018,9,16,9,45,925.5,73.5,2.35,20.45,697.0,397.21,288.48
2018,9,16,10,0,935.0,75.0,2.3,20.9,732.0,461.22,343.09
2018,9,16,10,15,942.0,76.0,2.25,21.2,760.5,523.08,394.43
2018,9,16,10,30,949.0,77.0,2.2,21.5,789.0,583.82,443.0
2018,9,16,10,45,954.0,77.5,2.2,21.8,810.0,641.56,487.8
2018,9,16,11,0,959.0,78.0,2.2,22.1,831.0,697.43,529.74
2018,9,16,11,15,962.0,78.0,2.25,22.35,844.0,749.33,568.0
2018,9,16,11,30,965.0,78.0,2.3,22.6,857.0,798.67,602.3
2018,9,16,11,45,966.0,78.5,2.3,22.8,862.5,844.15,632.22
2018,9,16,12,0,967.0,79.0,2.3,23.0,868.0,886.52,659.76
2018,9,16,12,15,965.5,79.5,2.4,23.1,864.5,923.42,684.64
2018,9,16,12,30,964.0,80.0,2.5,23.2,861.0,956.69,707.13
2018,9,16,12,45,959.5,80.5,2.6,23.3,849.5,983.42,725.38
2018,9,16,13,0,955.0,81.0,2.7,23.4,838.0,1006.12,741.13
2018,9,16,13,15,950.5,80.5,2.8,23.35,819.0,1023.62,754.08
2018,9,16,13,30,946.0,80.0,2.9,23.3,800.0,1036.96,764.52
2018,9,16,13,45,940.0,79.5,3.0,23.25,774.0,1044.62,771.45
2018,9,16,14,0,934.0,79.0,3.1,23.2,748.0,1048.08,775.86
2018,9,16,14,15,925.0,77.5,3.2,23.0,714.5,1043.12,775.38
2018,9,16,14,30,916.0,76.0,3.3,22.8,681.0,1034.03,772.35
2018,9,16,14,45,904.0,74.0,3.45,22.65,641.5,1017.26,764.55
2018,9,16,15,0,892.0,72.0,3.6,22.5,602.0,996.66,754.18
2018,9,16,15,15,875.0,70.5,3.6,22.5,557.5,968.13,736.86
2018,9,16,15,30,858.0,69.0,3.6,22.5,513.0,936.39,717.28
2018,9,16,15,45,835.5,66.5,3.75,21.85,464.5,895.16,693.46
2018,9,16,16,0,813.0,64.0,3.9,21.2,416.0,861.98,674.69
2018,9,16,16,15,781.5,60.5,3.9,20.7,364.5,806.36,637.71
2018,9,16,16,30,750.0,57.0,3.9,20.2,313.0,749.57,598.64
2018,9,16,16,45,703.0,53.0,3.9,19.7,261.0,678.55,547.04
2018,9,16,17,0,656.0,49.0,3.9,19.2,209.0,608.35,493.47
2018,9,16,17,15,579.0,43.5,3.8,18.65,159.5,515.27,418.77
2018,9,16,17,30,502.0,38.0,3.7,18.1,110.0,434.97,349.78
2018,9,16,17,45,359.5,29.5,3.6,17.5,70.0,308.34,226.85
2018,9,16,18,0,217.0,21.0,3.5,16.9,30.0,144.77,0.0
2018,9,16,18,15,108.5,10.5,3.4,16.55,15.0,8.26,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,5,45,52.5,6.0,2.55,13.35,7.0,0.0,0.0
2018,9,17,6,0,105.0,12.0,2.6,13.6,14.0,9.44,0.0
2018,9,17,6,15,247.0,21.0,2.75,14.1,44.5,17.29,1.84
2018,9,17,6,30,389.0,30.0,2.9,14.6,75.0,24.88,15.43
2018,9,17,6,45,313.0,30.5,3.05,15.05,78.5,24.55,15.9
2018,9,17,7,0,237.0,31.0,3.2,15.5,82.0,24.05,15.71
2018,9,17,7,15,118.5,42.5,3.15,15.9,68.0,32.26,23.11
2018,9,17,7,30,0.0,54.0,3.1,16.3,54.0,41.33,31.16
2018,9,17,7,45,0.0,75.5,3.1,16.65,75.5,57.59,45.43
2018,9,17,8,0,0.0,97.0,3.1,17.0,97.0,73.0,58.75
2018,9,17,8,15,0.0,112.0,3.05,17.35,112.0,83.79,67.86
2018,9,17,8,30,0.0,127.0,3.0,17.7,127.0,94.6,73.4
2018,9,17,8,45,5.0,157.5,2.95,18.05,160.5,116.96,91.21
2018,9,17,9,0,10.0,188.0,2.9,18.4,194.0,140.43,109.62
2018,9,17,9,15,20.5,217.0,2.9,18.7,230.0,165.34,128.86
2018,9,17,9,30,31.0,246.0,2.9,19.0,266.0,190.99,148.67
2018,9,17,9,45,34.5,263.5,2.9,19.35,287.0,210.3,163.62
2018,9,17,10,0,38.0,281.0,2.9,19.7,308.0,230.46,179.17
2018,9,17,10,15,66.0,307.5,3.0,19.95,356.0,270.1,209.82
2018,9,17,10,30,94.0,334.0,3.1,20.2,404.0,313.87,243.62
2018,9,17,10,45,125.5,350.0,3.15,20.45,446.5,363.09,281.4
2018,9,17,11,0,157.0,366.0,3.2,20.7,489.0,409.77,317.0
2018,9,17,11,15,322.5,313.0,3.3,20.85,570.5,505.36,391.65
2018,9,17,11,30,488.0,260.0,3.4,21.0,652.0,617.74,477.47
2018,9,17,11,45,654.0,200.0,3.5,21.1,729.0,728.83,561.08
2018,9,17,12,0,820.0,140.0,3.6,21.2,806.0,836.21,639.41
2018,9,17,12,15,881.0,114.5,3.7,21.2,827.5,887.11,674.64
2018,9,17,12,30,942.0,89.0,3.8,21.2,849.0,948.15,717.02
2018,9,17,12,45,939.5,89.5,3.9,21.2,838.5,976.19,736.61
2018,9,17,13,0,937.0,90.0,4.0,21.2,828.0,1000.39,753.94
2018,9,17,13,15,933.0,88.5,4.1,21.1,809.0,1017.0,766.58
2018,9,17,13,30,929.0,87.0,4.2,21.0,790.0,1029.49,776.67
2018,9,17,13,45,923.0,86.0,4.25,20.9,764.0,1036.41,782.87
2018,9,17,14,0,917.0,85.0,4.3,20.8,738.0,1039.18,786.49
2018,9,17,14,15,908.5,83.5,4.35,20.6,705.0,1034.7,785.7
2018,9,17,14,30,900.0,82.0,4.4,20.4,672.0,1026.15,782.34
2018,9,17,14,45,889.0,79.5,4.45,20.2,633.0,1009.89,773.91
2018,9,17,15,0,878.0,77.0,4.5,20.0,594.0,989.83,763.07
2018,9,17,15,15,861.0,75.0,4.5,20.0,550.0,960.85,744.95
2018,9,17,15,30,844.0,73.0,4.5,20.0,506.0,928.7,724.54
2018,9,17,15,45,821.5,69.5,4.55,19.4,457.0,897.42,706.56
2018,9,17,16,0,799.0,66.0,4.6,18.8,408.0,852.26,677.96
2018,9,17,16,15,766.5,63.0,4.6,18.4,357.0,796.72,639.95
2018,9,17,16,30,734.0,60.0,4.6,18.0,306.0,740.06,599.78
2018,9,17,16,45,686.0,55.5,4.55,17.6,254.5,667.92,545.7
2018,9,17,17,0,638.0,51.0,4.5,17.2,203.0,596.63,489.72
2018,9,17,17,15,555.5,44.5,4.35,16.75,153.5,506.0,415.14
2018,9,17,17,30,473.0,38.0,4.2,16.3,104.0,415.04,335.89
2018,9,17,17,45,330.5,29.0,4.1,15.85,65.5,289.21,207.2
2018,9,17,18,0,188.0,20.0,4.0,15.4,27.0,126.81,0.0
2018,9,17,18,15,94.0,10.0,3.9,15.15,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,5,45,9.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,9,18,6,0,18.0,4.0,2.7,13.1,4.0,3.15,0.0
2018,9,18,6,15,50.5,11.5,2.8,13.55,16.0,8.76,0.0
2018,9,18,6,30,83.0,19.0,2.9,14.0,28.0,14.37,6.51
2018,9,18,6,45,60.0,23.5,3.0,14.45,32.0,18.15,10.31
2018,9,18,7,0,37.0,28.0,3.1,14.9,36.0,22.21,14.12
2018,9,18,7,15,18.5,41.5,3.0,15.25,45.5,32.62,23.5
2018,9,18,7,30,0.0,55.0,2.9,15.6,55.0,42.11,31.94
2018,9,18,7,45,0.0,73.5,2.85,15.95,73.5,56.16,44.3
2018,9,18,8,0,0.0,92.0,2.8,16.3,92.0,69.54,55.88
2018,9,18,8,15,0.0,93.5,2.7,16.7,93.5,71.05,56.94
2018,9,18,8,30,0.0,95.0,2.6,17.1,95.0,72.49,55.23
2018,9,18,8,45,3.0,131.5,2.55,17.5,133.0,99.02,76.77
2018,9,18,9,0,6.0,168.0,2.5,17.9,171.0,126.13,98.39
2018,9,18,9,15,21.5,207.5,2.5,18.25,221.0,159.12,124.03
2018,9,18,9,30,37.0,247.0,2.5,18.6,271.0,193.76,150.88
2018,9,18,9,45,53.0,272.5,2.45,18.95,308.5,223.72,173.96
2018,9,18,10,0,69.0,298.0,2.4,19.3,346.0,256.46,199.2
2018,9,18,10,15,170.5,299.0,2.4,19.6,424.0,319.58,247.69
2018,9,18,10,30,272.0,300.0,2.4,19.9,502.0,396.68,306.98
2018,9,18,10,45,516.0,230.5,2.4,20.2,627.0,516.5,398.9
2018,9,18,11,0,760.0,161.0,2.4,20.5,752.0,651.37,500.14
2018,9,18,11,15,841.5,129.0,2.4,20.7,793.5,722.65,552.67
2018,9,18,11,30,923.0,97.0,2.4,20.9,835.0,789.63,601.18
2018,9,18,11,45,924.0,97.0,2.4,21.15,839.5,833.08,629.81
2018,9,18,12,0,925.0,97.0,2.4,21.4,844.0,873.52,656.3
2018,9,18,12,15,924.5,97.0,2.5,21.5,841.0,909.47,680.83
2018,9,18,12,30,924.0,97.0,2.6,21.6,838.0,941.97,703.07
2018,9,18,12,45,922.0,96.5,2.7,21.75,827.5,968.98,721.57
2018,9,18,13,0,920.0,96.0,2.8,21.9,817.0,992.2,737.69
2018,9,18,13,15,891.0,105.5,2.95,21.9,790.0,995.97,741.92
2018,9,18,13,30,862.0,115.0,3.1,21.9,763.0,995.05,743.32
2018,9,18,13,45,806.0,130.5,3.2,21.9,720.0,983.86,737.58
2018,9,18,14,0,750.0,146.0,3.3,21.9,677.0,961.95,724.75
2018,9,18,14,15,812.5,118.0,3.45,21.75,668.5,992.08,748.15
2018,9,18,14,30,875.0,90.0,3.6,21.6,660.0,1011.38,763.98
2018,9,18,14,45,860.5,88.0,3.7,21.45,620.0,992.39,753.75
2018,9,18,15,0,846.0,86.0,3.8,21.3,580.0,969.78,741.33
2018,9,18,15,15,827.0,83.5,3.8,21.3,535.5,950.82,730.35
2018,9,18,15,30,808.0,81.0,3.8,21.3,491.0,916.26,708.41
2018,9,18,15,45,771.0,80.5,4.0,20.65,440.5,864.24,676.6
2018,9,18,16,0,734.0,80.0,4.2,20.0,390.0,810.4,642.4
2018,9,18,16,15,694.5,75.5,4.25,19.5,339.0,754.16,604.16
2018,9,18,16,30,655.0,71.0,4.3,19.0,288.0,692.07,560.01
2018,9,18,16,45,525.5,69.5,4.35,18.45,224.0,559.53,459.39
2018,9,18,17,0,396.0,68.0,4.4,17.9,160.0,427.57,354.49
2018,9,18,17,15,384.5,56.0,4.35,17.3,127.0,392.53,323.46
2018,9,18,17,30,373.0,44.0,4.3,16.7,94.0,351.13,283.4
2018,9,18,17,45,243.5,31.5,4.2,16.1,58.5,234.85,159.39
2018,9,18,18,0,114.0,19.0,4.1,15.5,23.0,82.28,0.0
2018,9,18,18,15,57.0,9.5,4.0,15.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
