Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,17,15,194.0,19.0,2.2,19.0,31.5,154.56,0.0
2018,10,18,17,30,61.0,8.0,2.3,18.4,7.0,0.0,0.0
2018,10,18,17,45,30.5,4.0,2.4,17.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.5,0.65,13.8,9.0,0.0,0.0
2018,10,19,6,30,136.0,15.0,0.7,14.1,18.0,11.8,0.0
2018,10,19,6,45,269.0,25.5,0.75,14.35,50.0,21.2,4.74
2018,10,19,7,0,402.0,36.0,0.8,14.6,82.0,29.92,19.74
2018,10,19,7,15,491.0,43.0,0.9,15.1,126.5,35.67,25.64
2018,10,19,7,30,580.0,50.0,1.0,15.6,171.0,41.58,31.21
2018,10,19,7,45,579.0,61.5,1.1,16.1,208.5,50.06,38.85
2018,10,19,8,0,578.0,73.0,1.2,16.6,246.0,58.14,45.97
2018,10,19,8,15,673.0,70.0,1.2,17.3,303.0,65.43,43.53
2018,10,19,8,30,768.0,67.0,1.2,18.0,360.0,123.95,68.89
2018,10,19,8,45,793.5,70.0,1.2,18.65,403.5,183.91,111.51
2018,10,19,9,0,819.0,73.0,1.2,19.3,447.0,246.72,163.32
2018,10,19,9,15,837.0,75.0,1.25,20.0,485.0,309.1,217.37
2018,10,19,9,30,855.0,77.0,1.3,20.7,523.0,373.66,272.93
2018,10,19,9,45,868.0,79.0,1.3,21.45,555.5,435.37,324.84
2018,10,19,10,0,881.0,81.0,1.3,22.2,588.0,497.17,374.91
2018,10,19,10,15,890.0,82.0,1.35,22.85,613.5,555.73,421.11
2018,10,19,10,30,899.0,83.0,1.4,23.5,639.0,613.34,464.92
2018,10,19,10,45,905.0,83.5,1.4,24.15,657.0,667.35,504.26
2018,10,19,11,0,911.0,84.0,1.4,24.8,675.0,719.58,540.97
2018,10,19,11,15,914.5,84.5,1.35,25.3,685.5,767.96,572.82
2018,10,19,11,30,918.0,85.0,1.3,25.8,696.0,813.87,601.06
2018,10,19,11,45,919.0,85.0,1.25,26.25,698.5,854.53,625.47
2018,10,19,12,0,920.0,85.0,1.2,26.7,701.0,892.12,647.54
2018,10,19,12,15,916.5,85.5,1.15,26.95,695.0,923.05,665.6
2018,10,19,12,30,913.0,86.0,1.1,27.2,689.0,950.35,681.29
2018,10,19,12,45,905.5,86.5,1.1,27.45,674.5,970.17,693.14
2018,10,19,13,0,898.0,87.0,1.1,27.7,660.0,986.06,702.71
2018,10,19,13,15,891.0,86.5,1.1,27.7,639.5,997.31,710.27
2018,10,19,13,30,884.0,86.0,1.1,27.7,619.0,1004.63,715.62
2018,10,19,13,45,873.5,84.5,1.1,27.75,590.5,1003.27,715.66
2018,10,19,14,0,863.0,83.0,1.1,27.8,562.0,997.99,713.55
2018,10,19,14,15,848.0,81.0,1.15,27.65,527.5,996.28,715.32
2018,10,19,14,30,833.0,79.0,1.2,27.5,493.0,978.14,706.78
2018,10,19,14,45,812.5,76.0,1.2,27.35,452.5,949.54,690.86
2018,10,19,15,0,792.0,73.0,1.2,27.2,412.0,917.68,672.72
2018,10,19,15,15,762.0,70.0,1.2,27.2,367.5,873.5,645.71
2018,10,19,15,30,732.0,67.0,1.2,27.2,323.0,826.95,616.45
2018,10,19,15,45,689.0,62.0,1.45,26.3,275.5,763.66,579.43
2018,10,19,16,0,646.0,57.0,1.7,25.4,228.0,707.17,544.07
2018,10,19,16,15,579.0,51.5,1.8,24.35,181.0,622.09,483.89
2018,10,19,16,30,512.0,46.0,1.9,23.3,134.0,539.08,421.0
2018,10,19,16,45,403.0,37.0,2.0,22.25,92.5,420.75,325.32
2018,10,19,17,0,294.0,28.0,2.1,21.2,51.0,302.32,183.6
2018,10,19,17,15,172.0,17.5,2.25,20.55,28.5,137.47,0.0
2018,10,19,17,30,50.0,7.0,2.4,19.9,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,2.5,19.25,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,6,15,42.5,6.0,1.1,13.1,6.5,0.0,0.0
2018,10,20,6,30,85.0,12.0,1.1,13.4,13.0,9.44,0.0
2018,10,20,6,45,230.0,24.0,1.15,13.75,45.5,19.85,2.19
2018,10,20,7,0,375.0,36.0,1.2,14.1,78.0,29.84,19.56
2018,10,20,7,15,446.5,45.0,1.15,14.55,119.0,37.02,26.83
2018,10,20,7,30,518.0,54.0,1.1,15.0,160.0,44.2,33.57
2018,10,20,7,45,533.0,64.5,1.1,15.45,198.5,51.91,40.58
2018,10,20,8,0,548.0,75.0,1.1,15.9,237.0,59.33,47.15
2018,10,20,8,15,556.0,86.5,1.0,16.5,274.0,75.52,52.65
2018,10,20,8,30,564.0,98.0,0.9,17.1,311.0,126.01,78.37
2018,10,20,8,45,593.5,105.0,0.85,17.7,352.5,177.62,115.4
2018,10,20,9,0,623.0,112.0,0.8,18.3,394.0,232.94,160.3
2018,10,20,9,15,734.5,96.0,0.75,19.0,455.5,296.26,210.55
2018,10,20,9,30,846.0,80.0,0.7,19.7,517.0,373.37,272.31
2018,10,20,9,45,861.0,81.0,0.65,20.4,549.5,435.18,323.34
2018,10,20,10,0,876.0,82.0,0.6,21.1,582.0,496.57,372.08
2018,10,20,10,15,885.5,83.0,0.6,21.65,607.5,555.07,417.29
2018,10,20,10,30,895.0,84.0,0.6,22.2,633.0,612.68,460.04
2018,10,20,10,45,901.5,84.5,0.65,22.8,651.5,666.75,499.23
2018,10,20,11,0,908.0,85.0,0.7,23.4,670.0,719.09,535.98
2018,10,20,11,15,912.0,84.5,0.8,23.7,680.0,766.61,568.96
2018,10,20,11,30,916.0,84.0,0.9,24.0,690.0,811.66,598.75
2018,10,20,11,45,917.0,85.0,1.05,24.3,693.0,853.23,626.83
2018,10,20,12,0,918.0,86.0,1.2,24.6,696.0,891.78,652.87
2018,10,20,12,15,916.5,85.0,1.3,24.7,690.0,922.68,673.74
2018,10,20,12,30,915.0,84.0,1.4,24.8,684.0,950.02,692.47
2018,10,20,12,45,910.5,83.5,1.5,24.85,670.5,971.46,707.68
2018,10,20,13,0,906.0,83.0,1.6,24.9,657.0,989.06,720.64
2018,10,20,13,15,899.0,82.5,1.65,24.8,636.0,1000.31,729.44
2018,10,20,13,30,892.0,82.0,1.7,24.7,615.0,1007.61,735.97
2018,10,20,13,45,882.0,80.0,1.75,24.65,586.5,1006.05,736.9
2018,10,20,14,0,872.0,78.0,1.8,24.6,558.0,1000.55,735.52
2018,10,20,14,15,858.5,76.0,1.85,24.4,524.0,987.64,729.91
2018,10,20,14,30,845.0,74.0,1.9,24.2,490.0,983.35,730.06
2018,10,20,14,45,825.5,71.5,1.95,23.95,450.0,956.3,715.24
2018,10,20,15,0,806.0,69.0,2.0,23.7,410.0,925.96,698.15
2018,10,20,15,15,777.0,66.0,2.0,23.7,365.5,882.59,670.55
2018,10,20,15,30,748.0,63.0,2.0,23.7,321.0,836.83,640.6
2018,10,20,15,45,705.5,59.0,2.0,22.9,274.0,775.03,600.05
2018,10,20,16,0,663.0,55.0,2.0,22.1,227.0,712.19,556.64
2018,10,20,16,15,596.5,49.5,2.0,21.2,180.0,634.55,499.66
2018,10,20,16,30,530.0,44.0,2.0,20.3,133.0,551.61,434.84
2018,10,20,16,45,417.5,36.0,2.0,19.45,91.5,431.19,334.87
2018,10,20,17,0,305.0,28.0,2.0,18.6,50.0,306.76,169.07
2018,10,20,17,15,178.5,17.5,2.05,18.05,27.5,142.07,0.0
2018,10,20,17,30,52.0,7.0,2.1,17.5,5.0,0.0,0.0
2018,10,20,17,45,26.0,3.5,2.1,16.95,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,6,15,23.0,3.0,1.7,12.05,3.5,0.0,0.0
2018,10,21,6,30,46.0,6.0,1.7,12.4,7.0,4.72,0.0
2018,10,21,6,45,46.0,9.5,1.75,12.75,12.5,7.26,0.0
2018,10,21,7,0,46.0,13.0,1.8,13.1,18.0,10.25,2.99
2018,10,21,7,15,23.0,21.0,1.85,13.55,23.5,16.74,9.09
2018,10,21,7,30,0.0,29.0,1.9,14.0,29.0,22.1,14.06
2018,10,21,7,45,0.0,39.5,1.95,14.5,39.5,30.16,21.37
2018,10,21,8,0,0.0,50.0,2.0,15.0,50.0,38.25,28.6
2018,10,21,8,15,0.0,70.5,1.95,15.45,70.5,53.83,40.35
2018,10,21,8,30,0.0,91.0,1.9,15.9,91.0,68.89,52.91
2018,10,21,8,45,1.0,113.5,1.9,16.35,114.0,85.83,66.83
2018,10,21,9,0,2.0,136.0,1.9,16.8,137.0,103.3,80.99
2018,10,21,9,15,5.5,155.5,1.8,17.25,158.5,119.83,94.13
2018,10,21,9,30,9.0,175.0,1.7,17.7,180.0,137.17,107.83
2018,10,21,9,45,43.0,206.0,1.65,18.15,230.5,181.14,142.57
2018,10,21,10,0,77.0,237.0,1.6,18.6,281.0,227.64,179.12
2018,10,21,10,15,213.5,237.5,1.55,19.0,366.0,316.26,248.66
2018,10,21,10,30,350.0,238.0,1.5,19.4,451.0,422.59,330.57
2018,10,21,10,45,581.5,178.5,1.45,19.8,545.0,559.33,434.0
2018,10,21,11,0,813.0,119.0,1.4,20.2,639.0,694.23,532.82
2018,10,21,11,15,859.0,105.0,1.45,20.55,662.0,756.2,576.75
2018,10,21,11,30,905.0,91.0,1.5,20.9,685.0,810.85,613.29
2018,10,21,11,45,906.5,90.5,1.5,21.25,687.5,850.84,638.79
2018,10,21,12,0,908.0,90.0,1.5,21.6,690.0,887.82,662.19
2018,10,21,12,15,904.5,91.0,1.65,21.8,684.0,918.86,683.85
2018,10,21,12,30,901.0,92.0,1.8,22.0,678.0,946.35,703.28
2018,10,21,12,45,893.5,92.0,1.9,22.15,663.5,965.28,716.71
2018,10,21,13,0,886.0,92.0,2.0,22.3,649.0,980.3,727.81
2018,10,21,13,15,878.0,91.0,2.2,22.3,627.5,989.75,737.01
2018,10,21,13,30,870.0,90.0,2.4,22.3,606.0,995.27,743.75
2018,10,21,13,45,858.5,88.5,2.55,22.25,577.5,1005.48,753.35
2018,10,21,14,0,847.0,87.0,2.7,22.2,549.0,999.12,751.99
2018,10,21,14,15,831.5,84.5,2.85,21.95,514.5,983.54,745.17
2018,10,21,14,30,816.0,82.0,3.0,21.7,480.0,964.23,735.79
2018,10,21,14,45,794.5,79.5,3.15,21.45,440.0,935.34,719.6
2018,10,21,15,0,773.0,77.0,3.3,21.2,400.0,903.25,700.78
2018,10,21,15,15,741.5,73.0,3.3,21.2,355.5,856.5,669.36
2018,10,21,15,30,710.0,69.0,3.3,21.2,311.0,807.48,635.52
2018,10,21,15,45,665.0,64.5,3.4,20.3,264.5,751.25,597.66
2018,10,21,16,0,620.0,60.0,3.5,19.4,218.0,687.47,551.89
2018,10,21,16,15,549.5,53.5,3.45,18.7,171.5,598.6,483.15
2018,10,21,16,30,479.0,47.0,3.4,18.0,125.0,511.91,412.29
2018,10,21,16,45,362.5,37.5,3.3,17.35,85.0,387.84,305.27
2018,10,21,17,0,246.0,28.0,3.2,16.7,45.0,257.57,121.83
2018,10,21,17,15,138.5,16.5,3.1,16.25,24.5,112.48,0.0
2018,10,21,17,30,31.0,5.0,3.0,15.8,4.0,0.0,0.0
2018,10,21,17,45,15.5,2.5,2.95,15.35,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.5,2.15,11.9,2.5,0.0,0.0
2018,10,22,6,30,22.0,5.0,2.2,12.3,5.0,3.93,0.0
2018,10,22,6,45,22.0,10.0,2.3,12.7,11.0,8.06,0.0
2018,10,22,7,0,22.0,15.0,2.4,13.1,17.0,12.05,4.42
2018,10,22,7,15,35.5,25.0,2.45,13.5,31.0,19.77,11.72
2018,10,22,7,30,49.0,35.0,2.5,13.9,45.0,27.36,18.72
2018,10,22,7,45,24.5,43.0,2.5,14.25,48.0,33.66,24.49
2018,10,22,8,0,0.0,51.0,2.5,14.6,51.0,39.02,29.32
2018,10,22,8,15,0.0,64.5,2.45,15.0,64.5,49.45,36.7
2018,10,22,8,30,0.0,78.0,2.4,15.4,78.0,59.57,45.16
2018,10,22,8,45,0.5,103.5,2.35,15.75,103.5,78.56,60.95
2018,10,22,9,0,1.0,129.0,2.3,16.1,129.0,97.99,76.9
2018,10,22,9,15,14.0,158.5,2.3,16.45,165.5,124.55,98.17
2018,10,22,9,30,27.0,188.0,2.3,16.8,202.0,156.48,123.77
2018,10,22,9,45,60.5,215.5,2.3,17.2,249.0,196.19,155.29
2018,10,22,10,0,94.0,243.0,2.3,17.6,296.0,240.98,190.86
2018,10,22,10,15,275.0,223.5,2.35,17.9,388.0,346.1,274.32
2018,10,22,10,30,456.0,204.0,2.4,18.2,480.0,466.56,368.62
2018,10,22,10,45,685.5,143.5,2.45,18.5,572.0,594.3,467.5
2018,10,22,11,0,915.0,83.0,2.5,18.8,664.0,722.82,565.03
2018,10,22,11,15,919.0,82.5,2.6,19.0,674.0,770.46,599.21
2018,10,22,11,30,923.0,82.0,2.7,19.2,684.0,815.62,630.74
2018,10,22,11,45,924.0,82.5,2.75,19.4,686.5,856.74,658.91
2018,10,22,12,0,925.0,83.0,2.8,19.6,689.0,894.8,684.84
2018,10,22,12,15,923.5,82.5,2.9,19.65,683.5,926.29,706.99
2018,10,22,12,30,922.0,82.0,3.0,19.7,678.0,954.23,726.82
2018,10,22,12,45,918.0,81.5,3.1,19.75,664.5,976.16,742.68
2018,10,22,13,0,914.0,81.0,3.2,19.8,651.0,994.24,756.13
2018,10,22,13,15,907.0,79.5,3.3,19.75,629.5,1004.26,764.59
2018,10,22,13,30,900.0,78.0,3.4,19.7,608.0,1010.25,770.56
2018,10,22,13,45,889.0,77.5,3.5,19.6,580.0,1009.51,772.29
2018,10,22,14,0,878.0,77.0,3.6,19.5,552.0,1004.85,771.53
2018,10,22,14,15,862.5,74.5,3.65,19.25,516.5,989.18,763.37
2018,10,22,14,30,847.0,72.0,3.7,19.0,481.0,982.02,761.26
2018,10,22,14,45,825.0,70.0,3.75,18.75,440.5,953.08,743.77
2018,10,22,15,0,803.0,68.0,3.8,18.5,400.0,920.92,723.84
2018,10,22,15,15,772.5,65.0,3.8,18.5,355.5,876.12,693.34
2018,10,22,15,30,742.0,62.0,3.8,18.5,311.0,829.0,660.34
2018,10,22,15,45,698.0,57.5,3.75,17.75,264.0,765.32,615.3
2018,10,22,16,0,654.0,53.0,3.7,17.0,217.0,700.78,567.42
2018,10,22,16,15,584.0,48.0,3.55,16.5,170.5,621.25,504.3
2018,10,22,16,30,514.0,43.0,3.4,16.0,124.0,536.56,433.54
2018,10,22,16,45,376.0,34.0,3.25,15.5,82.0,395.38,310.75
2018,10,22,17,0,238.0,25.0,3.1,15.0,40.0,247.67,89.1
2018,10,22,17,15,119.0,12.5,3.0,14.65,20.0,95.29,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,6,15,39.5,5.0,2.0,12.5,5.5,0.0,0.0
2018,10,23,6,30,79.0,10.0,2.0,12.8,11.0,7.87,0.0
2018,10,23,6,45,154.5,22.5,2.0,13.15,34.5,17.08,0.0
2018,10,23,7,0,230.0,35.0,2.0,13.5,58.0,26.56,16.27
2018,10,23,7,15,217.0,49.5,2.05,13.8,81.0,36.86,26.59
2018,10,23,7,30,204.0,64.0,2.1,14.1,104.0,47.22,36.25
2018,10,23,7,45,142.5,81.0,2.15,14.4,112.5,58.06,46.14
2018,10,23,8,0,81.0,98.0,2.2,14.7,121.0,69.84,56.66
2018,10,23,8,15,105.5,119.0,2.25,14.9,154.5,86.38,66.56
2018,10,23,8,30,130.0,140.0,2.3,15.1,188.0,113.43,85.37
2018,10,23,8,45,265.5,147.0,2.3,15.3,259.5,153.46,111.7
2018,10,23,9,0,401.0,154.0,2.3,15.5,331.0,213.87,156.79
2018,10,23,9,15,298.5,163.0,2.4,15.7,301.0,218.3,166.45
2018,10,23,9,30,196.0,172.0,2.5,15.9,271.0,212.47,166.33
2018,10,23,9,45,185.0,194.5,2.55,16.05,292.5,236.98,187.65
2018,10,23,10,0,174.0,217.0,2.6,16.2,314.0,264.97,211.08
2018,10,23,10,15,220.0,239.0,2.7,16.3,367.5,321.98,257.18
2018,10,23,10,30,266.0,261.0,2.8,16.4,421.0,395.27,315.39
2018,10,23,10,45,359.0,246.5,2.85,16.55,469.0,461.28,368.05
2018,10,23,11,0,452.0,232.0,2.9,16.7,517.0,549.28,436.71
2018,10,23,11,15,419.5,247.5,2.95,16.75,515.5,567.63,450.34
2018,10,23,11,30,387.0,263.0,3.0,16.8,514.0,566.43,449.64
2018,10,23,11,45,356.0,271.0,3.05,16.8,502.5,570.61,452.84
2018,10,23,12,0,325.0,279.0,3.1,16.8,491.0,571.44,453.33
2018,10,23,12,15,442.0,238.5,3.05,16.95,524.0,670.25,529.67
2018,10,23,12,30,559.0,198.0,3.0,17.1,557.0,754.56,593.7
2018,10,23,12,45,593.5,183.5,3.0,17.25,557.5,800.26,627.07
2018,10,23,13,0,628.0,169.0,3.0,17.4,558.0,836.4,652.98
2018,10,23,13,15,696.5,142.0,2.9,17.6,560.0,889.83,690.03
2018,10,23,13,30,765.0,115.0,2.8,17.8,562.0,932.03,718.64
2018,10,23,13,45,716.0,118.0,2.65,18.05,520.5,904.16,698.1
2018,10,23,14,0,667.0,121.0,2.5,18.3,479.0,864.98,670.35
2018,10,23,14,15,716.0,102.0,2.45,18.35,463.5,894.3,692.05
2018,10,23,14,30,765.0,83.0,2.4,18.4,448.0,913.11,705.78
2018,10,23,14,45,785.0,74.0,2.4,18.45,421.0,917.87,710.35
2018,10,23,15,0,805.0,65.0,2.4,18.5,394.0,918.38,712.09
2018,10,23,15,15,775.0,62.0,2.4,18.5,350.0,874.08,682.4
2018,10,23,15,30,745.0,59.0,2.4,18.5,306.0,827.48,650.59
2018,10,23,15,45,702.0,55.0,2.4,18.2,259.5,765.44,606.94
2018,10,23,16,0,659.0,51.0,2.4,17.9,213.0,702.49,560.47
2018,10,23,16,15,588.5,45.5,2.4,17.3,166.5,613.08,491.81
2018,10,23,16,30,518.0,40.0,2.4,16.7,120.0,535.96,428.25
2018,10,23,16,45,378.0,32.0,2.35,16.05,79.0,394.84,305.44
2018,10,23,17,0,238.0,24.0,2.3,15.4,38.0,243.92,48.91
2018,10,23,17,15,119.0,12.0,2.35,15.0,19.0,94.85,0.0
2018,10,23,17,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,6,15,42.0,5.0,1.2,12.75,5.0,0.0,0.0
2018,10,24,6,30,84.0,10.0,1.2,13.0,10.0,7.87,0.0
2018,10,24,6,45,232.5,20.5,1.2,13.2,39.0,17.03,0.0
2018,10,24,7,0,381.0,31.0,1.2,13.4,68.0,25.84,15.45
2018,10,24,7,15,476.0,37.5,1.25,13.95,110.5,31.26,21.67
2018,10,24,7,30,571.0,44.0,1.3,14.5,153.0,36.9,27.07
2018,10,24,7,45,628.5,48.0,1.4,15.05,198.5,43.77,33.37
2018,10,24,8,0,686.0,52.0,1.5,15.6,244.0,47.63,36.84
2018,10,24,8,15,722.0,55.0,1.5,16.05,288.5,64.72,39.23
2018,10,24,8,30,758.0,58.0,1.5,16.5,333.0,120.97,66.34
2018,10,24,8,45,783.0,61.0,1.55,17.0,374.5,179.85,109.77
2018,10,24,9,0,808.0,64.0,1.6,17.5,416.0,241.47,161.85
2018,10,24,9,15,825.5,65.5,1.6,18.0,452.5,303.75,216.78
2018,10,24,9,30,843.0,67.0,1.6,18.5,489.0,364.71,270.46
2018,10,24,9,45,855.5,68.5,1.65,18.95,520.0,424.48,322.25
2018,10,24,10,0,868.0,70.0,1.7,19.4,551.0,484.28,372.41
2018,10,24,10,15,876.0,71.0,1.75,19.8,575.0,540.96,418.63
2018,10,24,10,30,884.0,72.0,1.8,20.2,599.0,596.61,462.52
2018,10,24,10,45,889.5,72.5,1.9,20.55,616.0,648.89,502.95
2018,10,24,11,0,895.0,73.0,2.0,20.9,633.0,699.37,541.0
2018,10,24,11,15,897.0,73.5,2.1,21.2,642.5,745.28,573.73
2018,10,24,11,30,899.0,74.0,2.2,21.5,652.0,788.64,603.51
2018,10,24,11,45,899.0,74.5,2.35,21.75,654.0,827.65,630.61
2018,10,24,12,0,899.0,75.0,2.5,22.0,656.0,863.62,655.58
2018,10,24,12,15,897.0,74.5,2.6,22.15,650.0,893.45,676.23
2018,10,24,12,30,895.0,74.0,2.7,22.3,644.0,919.82,694.62
2018,10,24,12,45,890.5,73.5,2.8,22.45,630.5,940.26,709.12
2018,10,24,13,0,886.0,73.0,2.9,22.6,617.0,956.96,721.28
2018,10,24,13,15,878.5,72.5,2.9,22.6,596.5,966.93,728.68
2018,10,24,13,30,871.0,72.0,2.9,22.6,576.0,973.05,733.71
2018,10,24,13,45,859.5,71.0,2.9,22.6,548.5,970.67,733.22
2018,10,24,14,0,848.0,70.0,2.9,22.6,521.0,964.49,730.38
2018,10,24,14,15,672.0,107.5,2.9,22.4,450.5,856.53,658.06
2018,10,24,14,30,496.0,145.0,2.9,22.2,380.0,712.78,558.33
2018,10,24,14,45,420.5,143.5,2.9,22.05,330.5,634.49,502.76
2018,10,24,15,0,345.0,142.0,2.9,21.9,281.0,530.78,425.9
2018,10,24,15,15,500.5,104.0,2.9,21.9,280.5,656.12,523.0
2018,10,24,15,30,656.0,66.0,2.9,21.9,280.0,757.77,597.43
2018,10,24,15,45,642.0,57.5,2.9,21.3,240.5,718.92,569.46
2018,10,24,16,0,628.0,49.0,2.9,20.7,201.0,671.49,534.35
2018,10,24,16,15,558.0,44.0,2.85,20.15,156.5,592.42,472.61
2018,10,24,16,30,488.0,39.0,2.8,19.6,112.0,509.34,404.0
2018,10,24,16,45,353.5,30.5,2.8,19.0,73.0,373.53,283.81
2018,10,24,17,0,219.0,22.0,2.8,18.4,34.0,225.71,0.0
2018,10,24,17,15,109.5,11.0,2.85,17.95,17.0,87.21,0.0
2018,10,24,17,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,1.35,13.25,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,1.3,13.5,10.0,7.87,0.0
2018,10,25,6,45,180.5,19.5,1.25,13.8,32.5,16.1,0.0
2018,10,25,7,0,279.0,29.0,1.2,14.1,55.0,23.78,13.43
2018,10,25,7,15,326.0,37.0,1.2,14.55,85.0,29.98,20.44
2018,10,25,7,30,373.0,45.0,1.2,15.0,115.0,36.11,26.29
2018,10,25,7,45,352.5,56.0,1.25,15.45,137.0,43.8,33.33
2018,10,25,8,0,332.0,67.0,1.3,15.9,159.0,49.71,38.64
2018,10,25,8,15,170.5,95.5,1.25,16.5,143.0,72.62,53.47
2018,10,25,8,30,9.0,124.0,1.2,17.1,127.0,92.37,71.92
2018,10,25,8,45,30.0,147.0,1.2,17.7,159.5,114.13,88.59
2018,10,25,9,0,51.0,170.0,1.2,18.3,192.0,140.03,108.64
2018,10,25,9,15,103.0,193.5,1.2,18.9,243.0,178.74,138.2
2018,10,25,9,30,155.0,217.0,1.2,19.5,294.0,229.46,177.67
2018,10,25,9,45,257.5,213.0,1.15,20.15,350.5,288.91,223.25
2018,10,25,10,0,360.0,209.0,1.1,20.8,407.0,354.52,273.71
2018,10,25,10,15,585.5,154.0,1.1,21.4,493.0,467.77,359.65
2018,10,25,10,30,811.0,99.0,1.1,22.0,579.0,584.65,446.56
2018,10,25,10,45,858.5,86.5,1.1,22.55,608.0,643.66,489.5
2018,10,25,11,0,906.0,74.0,1.1,23.1,637.0,708.23,535.49
2018,10,25,11,15,910.0,75.0,1.05,23.5,648.0,756.61,566.96
2018,10,25,11,30,914.0,76.0,1.0,23.9,659.0,802.61,595.46
2018,10,25,11,45,914.5,76.0,1.0,24.3,661.0,842.06,619.87
2018,10,25,12,0,915.0,76.0,1.0,24.7,663.0,878.43,642.09
2018,10,25,12,15,912.0,76.0,1.05,24.9,657.0,908.46,661.44
2018,10,25,12,30,909.0,76.0,1.1,25.1,651.0,934.93,678.61
2018,10,25,12,45,903.5,76.5,1.15,25.3,637.5,956.0,692.45
2018,10,25,13,0,898.0,77.0,1.2,25.5,624.0,973.27,704.07
2018,10,25,13,15,891.0,76.0,1.35,25.55,603.5,983.38,713.39
2018,10,25,13,30,884.0,75.0,1.5,25.6,583.0,989.58,720.38
2018,10,25,13,45,873.0,74.0,1.6,25.65,555.0,987.88,721.69
2018,10,25,14,0,862.0,73.0,1.7,25.7,527.0,982.34,720.71
2018,10,25,14,15,847.0,70.5,1.85,25.55,492.5,966.99,714.61
2018,10,25,14,30,832.0,68.0,2.0,25.4,458.0,948.05,706.04
2018,10,25,14,45,810.5,66.5,2.1,25.2,419.0,932.47,699.07
2018,10,25,15,0,789.0,65.0,2.2,25.0,380.0,901.68,681.51
2018,10,25,15,15,757.5,61.5,2.2,25.0,336.0,855.48,651.46
2018,10,25,15,30,726.0,58.0,2.2,25.0,292.0,807.13,619.05
2018,10,25,15,45,680.5,54.5,2.3,24.0,246.5,743.91,577.63
2018,10,25,16,0,635.0,51.0,2.4,23.0,201.0,679.84,532.89
2018,10,25,16,15,561.0,45.0,2.45,22.05,155.5,596.52,470.14
2018,10,25,16,30,487.0,39.0,2.5,21.1,110.0,508.43,399.23
2018,10,25,16,45,351.0,30.5,2.55,20.15,71.5,371.46,276.75
2018,10,25,17,0,215.0,22.0,2.6,19.2,33.0,219.3,0.0
2018,10,25,17,15,107.5,11.0,2.7,18.65,16.5,85.75,0.0
2018,10,25,17,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,26,6,15,41.5,4.5,1.05,13.75,4.5,0.0,0.0
2018,10,26,6,30,83.0,9.0,1.0,14.0,9.0,7.08,0.0
2018,10,26,6,45,230.5,19.0,0.9,14.3,36.0,15.81,0.0
2018,10,26,7,0,378.0,29.0,0.8,14.6,63.0,24.21,13.4
2018,10,26,7,15,410.5,39.5,0.8,15.05,97.0,32.57,22.59
2018,10,26,7,30,443.0,50.0,0.8,15.5,131.0,40.69,30.23
2018,10,26,7,45,432.0,64.0,0.8,15.95,162.0,50.9,39.51
2018,10,26,8,0,421.0,78.0,0.8,16.4,193.0,58.13,45.97
2018,10,26,8,15,374.0,102.5,0.75,17.0,218.0,83.19,58.9
2018,10,26,8,30,327.0,127.0,0.7,17.6,243.0,124.86,85.9
2018,10,26,8,45,357.0,139.5,0.65,18.2,280.5,166.24,116.36
2018,10,26,9,0,387.0,152.0,0.6,18.8,318.0,211.11,152.12
2018,10,26,9,15,410.0,162.5,0.6,19.35,352.0,256.28,189.34
2018,10,26,9,30,433.0,173.0,0.6,19.9,386.0,304.16,228.56
2018,10,26,9,45,466.0,176.5,0.6,20.45,419.0,353.01,267.74
2018,10,26,10,0,499.0,180.0,0.6,21.0,452.0,405.02,308.47
2018,10,26,10,15,485.5,193.5,0.6,21.5,468.0,443.93,338.56
2018,10,26,10,30,472.0,207.0,0.6,22.0,484.0,480.72,366.05
2018,10,26,10,45,486.5,209.0,0.6,22.5,502.0,522.86,396.78
2018,10,26,11,0,501.0,211.0,0.6,23.0,520.0,565.13,426.77
2018,10,26,11,15,545.5,199.0,0.6,23.35,540.5,615.94,462.83
2018,10,26,11,30,590.0,187.0,0.6,23.7,561.0,675.67,503.98
2018,10,26,11,45,598.5,184.5,0.65,24.1,565.0,709.99,527.23
2018,10,26,12,0,607.0,182.0,0.7,24.5,569.0,742.59,549.35
2018,10,26,12,15,675.5,156.0,0.8,24.7,583.0,802.81,591.23
2018,10,26,12,30,744.0,130.0,0.9,24.9,597.0,861.73,630.32
2018,10,26,12,45,793.0,110.5,0.95,25.15,598.5,902.84,656.71
2018,10,26,13,0,842.0,91.0,1.0,25.4,600.0,947.67,685.58
2018,10,26,13,15,827.5,91.5,1.1,25.5,577.5,951.89,689.92
2018,10,26,13,30,813.0,92.0,1.2,25.6,555.0,952.14,692.38
2018,10,26,13,45,791.0,91.5,1.25,25.7,524.0,939.71,686.03
2018,10,26,14,0,769.0,91.0,1.3,25.8,493.0,923.42,677.4
2018,10,26,14,15,753.5,87.5,1.35,25.7,459.5,906.38,668.83
2018,10,26,14,30,738.0,84.0,1.4,25.6,426.0,885.93,657.94
2018,10,26,14,45,718.0,80.0,1.4,25.55,389.0,857.12,640.57
2018,10,26,15,0,698.0,76.0,1.4,25.5,352.0,831.93,625.42
2018,10,26,15,15,645.0,75.5,1.4,25.5,307.5,770.89,585.15
2018,10,26,15,30,592.0,75.0,1.4,25.5,263.0,708.63,543.04
2018,10,26,15,45,587.0,64.5,1.45,24.75,226.0,677.35,523.16
2018,10,26,16,0,582.0,54.0,1.5,24.0,189.0,643.79,499.47
2018,10,26,16,15,504.5,48.0,1.5,23.2,145.5,551.2,429.94
2018,10,26,16,30,427.0,42.0,1.5,22.4,102.0,461.32,358.19
2018,10,26,16,45,292.0,31.5,1.55,21.6,65.0,324.74,235.64
2018,10,26,17,0,157.0,21.0,1.6,20.8,28.0,175.69,0.0
2018,10,26,17,15,78.5,10.5,1.65,20.35,14.0,64.54,0.0
2018,10,26,17,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.65,14.45,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.7,14.7,4.0,3.15,0.0
2018,10,27,6,45,57.5,17.0,1.75,15.0,22.0,13.38,0.0
2018,10,27,7,0,115.0,30.0,1.8,15.3,40.0,22.56,11.61
2018,10,27,7,15,284.5,40.0,1.8,15.7,86.0,30.54,20.67
2018,10,27,7,30,454.0,50.0,1.8,16.1,132.0,40.83,30.2
2018,10,27,7,45,338.0,65.0,1.85,16.55,136.0,48.52,37.26
2018,10,27,8,0,222.0,80.0,1.9,17.0,140.0,58.53,46.18
2018,10,27,8,15,156.5,110.5,1.85,17.5,156.5,83.51,62.36
2018,10,27,8,30,91.0,141.0,1.8,18.0,173.0,110.79,83.69
2018,10,27,8,45,137.5,159.5,1.75,18.5,214.5,141.61,106.25
2018,10,27,9,0,184.0,178.0,1.7,19.0,256.0,178.75,134.79
2018,10,27,9,15,229.0,187.5,1.75,19.45,293.5,218.81,166.58
2018,10,27,9,30,274.0,197.0,1.8,19.9,331.0,261.77,201.12
2018,10,27,9,45,317.0,202.0,1.8,20.4,366.5,305.5,236.31
2018,10,27,10,0,360.0,207.0,1.8,20.9,402.0,353.83,274.8
2018,10,27,10,15,423.0,202.0,1.8,21.3,441.0,418.58,325.3
2018,10,27,10,30,486.0,197.0,1.8,21.7,480.0,480.53,372.94
2018,10,27,10,45,568.5,178.0,1.85,22.1,519.0,547.01,423.65
2018,10,27,11,0,651.0,159.0,1.9,22.5,558.0,626.95,483.01
2018,10,27,11,15,650.5,161.5,1.95,22.8,565.5,664.95,510.48
2018,10,27,11,30,650.0,164.0,2.0,23.1,573.0,700.88,536.28
2018,10,27,11,45,645.5,167.0,2.0,23.35,574.5,731.79,557.88
2018,10,27,12,0,641.0,170.0,2.0,23.6,576.0,760.04,577.33
2018,10,27,12,15,673.0,158.0,2.1,23.75,580.5,802.68,607.63
2018,10,27,12,30,705.0,146.0,2.2,23.9,585.0,843.81,636.14
2018,10,27,12,45,694.5,144.0,2.25,24.0,569.0,854.19,643.43
2018,10,27,13,0,684.0,142.0,2.3,24.1,553.0,861.02,648.74
2018,10,27,13,15,707.0,128.5,2.4,24.0,540.5,883.95,666.11
2018,10,27,13,30,730.0,115.0,2.5,23.9,528.0,903.56,681.24
2018,10,27,13,45,679.5,122.5,2.6,23.85,492.0,872.1,661.61
2018,10,27,14,0,629.0,130.0,2.7,23.8,456.0,836.26,639.17
2018,10,27,14,15,527.5,144.0,2.75,23.6,405.0,741.77,574.84
2018,10,27,14,30,426.0,158.0,2.8,23.4,354.0,658.07,515.8
2018,10,27,14,45,416.0,145.0,2.9,23.15,322.5,632.08,499.46
2018,10,27,15,0,406.0,132.0,3.0,22.9,291.0,604.1,480.85
2018,10,27,15,15,365.0,120.5,3.0,22.9,251.0,546.07,437.59
2018,10,27,15,30,324.0,109.0,3.0,22.9,211.0,487.84,393.19
2018,10,27,15,45,265.0,96.0,3.0,22.1,170.5,389.07,316.96
2018,10,27,16,0,206.0,83.0,3.0,21.3,130.0,316.18,258.06
2018,10,27,16,15,173.0,66.5,2.9,20.7,99.5,263.13,213.5
2018,10,27,16,30,140.0,50.0,2.8,20.1,69.0,211.71,168.39
2018,10,27,16,45,88.5,33.5,2.75,19.45,44.0,147.61,104.46
2018,10,27,17,0,37.0,17.0,2.7,18.8,19.0,41.37,0.0
2018,10,27,17,15,18.5,8.5,2.7,18.4,9.5,6.69,0.0
2018,10,27,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,6,15,34.0,4.5,2.1,14.55,4.0,0.0,0.0
2018,10,28,6,30,68.0,9.0,2.1,14.9,8.0,0.0,0.0
2018,10,28,6,45,207.0,19.0,2.15,15.25,33.0,14.95,0.0
2018,10,28,7,0,346.0,29.0,2.2,15.6,58.0,24.19,12.26
2018,10,28,7,15,449.5,35.5,2.3,16.05,99.0,29.58,19.73
2018,10,28,7,30,553.0,42.0,2.4,16.5,140.0,35.23,25.22
2018,10,28,7,45,425.0,62.5,2.45,16.95,151.0,49.81,38.3
2018,10,28,8,0,297.0,83.0,2.5,17.4,162.0,60.08,47.45
2018,10,28,8,15,257.5,107.5,2.55,17.8,185.0,84.13,61.04
2018,10,28,8,30,218.0,132.0,2.6,18.2,208.0,118.11,84.66
2018,10,28,8,45,297.5,137.5,2.65,18.6,254.5,154.16,109.68
2018,10,28,9,0,377.0,143.0,2.7,19.0,301.0,203.19,147.58
2018,10,28,9,15,469.0,139.0,2.75,19.35,353.5,256.27,190.17
2018,10,28,9,30,561.0,135.0,2.8,19.7,406.0,324.49,245.89
2018,10,28,9,45,703.0,106.0,2.85,20.05,468.5,397.27,304.94
2018,10,28,10,0,845.0,77.0,2.9,20.4,531.0,481.83,373.3
2018,10,28,10,15,784.5,99.0,3.0,20.6,535.5,523.75,408.98
2018,10,28,10,30,724.0,121.0,3.1,20.8,540.0,557.05,436.62
2018,10,28,10,45,797.0,101.5,3.15,21.05,575.5,625.12,489.99
2018,10,28,11,0,870.0,82.0,3.2,21.3,611.0,692.3,541.67
2018,10,28,11,15,872.0,83.0,3.25,21.4,620.5,737.5,574.9
2018,10,28,11,30,874.0,84.0,3.3,21.5,630.0,780.26,605.01
2018,10,28,11,45,845.0,92.5,3.4,21.6,622.0,803.25,621.19
2018,10,28,12,0,816.0,101.0,3.5,21.7,614.0,831.13,641.05
2018,10,28,12,15,643.5,150.5,3.6,21.7,552.5,768.55,596.89
2018,10,28,12,30,471.0,200.0,3.7,21.7,491.0,676.65,528.88
2018,10,28,12,45,534.5,179.5,3.75,21.7,503.0,730.96,571.46
2018,10,28,13,0,598.0,159.0,3.8,21.7,515.0,796.36,619.65
2018,10,28,13,15,600.5,155.0,3.85,21.6,502.0,808.9,629.38
2018,10,28,13,30,603.0,151.0,3.9,21.5,489.0,818.6,637.58
2018,10,28,13,45,574.5,151.0,3.95,21.35,460.0,798.46,624.63
2018,10,28,14,0,546.0,151.0,4.0,21.2,431.0,765.14,602.25
2018,10,28,14,15,353.5,161.5,4.0,20.95,338.0,587.0,469.06
2018,10,28,14,30,161.0,172.0,4.0,20.7,245.0,359.28,290.71
2018,10,28,14,45,191.0,154.5,4.0,20.5,233.5,370.45,302.41
