Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,15,534.0,35.5,1.9,19.6,115.0,548.26,427.83
2018,11,7,16,30,444.0,30.0,1.9,18.7,73.0,460.64,339.49
2018,11,7,16,45,275.5,20.5,1.95,17.75,42.5,276.35,0.0
2018,11,7,17,0,107.0,11.0,2.0,16.8,12.0,89.26,0.0
2018,11,7,17,15,53.5,5.5,2.0,16.45,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,6,45,85.0,11.0,3.0,11.2,15.0,8.65,0.0
2018,11,8,7,0,170.0,22.0,3.0,11.3,30.0,16.71,0.0
2018,11,8,7,15,298.0,34.0,3.2,11.8,67.0,28.17,16.81
2018,11,8,7,30,426.0,46.0,3.4,12.3,104.0,38.1,27.59
2018,11,8,7,45,507.0,54.5,3.55,12.85,149.0,44.88,34.18
2018,11,8,8,0,588.0,63.0,3.7,13.4,194.0,51.72,40.57
2018,11,8,8,15,644.0,68.5,3.85,13.9,240.0,77.1,47.08
2018,11,8,8,30,700.0,74.0,4.0,14.4,286.0,132.64,78.17
2018,11,8,8,45,739.0,77.5,4.1,14.95,329.5,190.71,122.68
2018,11,8,9,0,778.0,81.0,4.2,15.5,373.0,255.66,178.28
2018,11,8,9,15,805.5,83.5,4.15,16.05,412.0,317.71,233.79
2018,11,8,9,30,833.0,86.0,4.1,16.6,451.0,382.25,291.23
2018,11,8,9,45,857.5,85.5,4.1,17.1,484.5,444.94,346.33
2018,11,8,10,0,882.0,85.0,4.1,17.6,518.0,508.96,400.98
2018,11,8,10,15,891.0,87.0,4.0,18.05,543.0,568.27,450.26
2018,11,8,10,30,900.0,89.0,3.9,18.5,568.0,626.69,497.13
2018,11,8,10,45,907.0,91.5,3.85,18.9,587.5,683.21,541.21
2018,11,8,11,0,914.0,94.0,3.8,19.3,607.0,738.13,582.76
2018,11,8,11,15,920.0,95.5,3.75,19.55,619.0,789.4,620.59
2018,11,8,11,30,926.0,97.0,3.7,19.8,631.0,838.45,654.43
2018,11,8,11,45,923.0,98.5,3.65,20.1,632.5,877.77,680.84
2018,11,8,12,0,920.0,100.0,3.6,20.4,634.0,913.74,704.74
2018,11,8,12,15,926.0,96.5,3.6,20.6,629.5,948.46,728.25
2018,11,8,12,30,932.0,93.0,3.6,20.8,625.0,979.9,749.45
2018,11,8,12,45,942.5,87.0,3.55,21.0,614.5,998.01,761.2
2018,11,8,13,0,953.0,81.0,3.5,21.2,604.0,1023.29,778.01
2018,11,8,13,15,940.0,81.0,3.45,21.35,581.0,1029.66,782.16
2018,11,8,13,30,927.0,81.0,3.4,21.5,558.0,1031.88,783.81
2018,11,8,13,45,904.5,82.0,3.35,21.6,527.0,1033.8,785.59
2018,11,8,14,0,882.0,83.0,3.3,21.7,496.0,1019.58,776.56
2018,11,8,14,15,856.0,82.5,3.2,21.7,459.5,995.89,761.12
2018,11,8,14,30,830.0,82.0,3.1,21.7,423.0,968.32,743.01
2018,11,8,14,45,787.0,81.5,2.95,21.7,379.5,920.17,710.0
2018,11,8,15,0,744.0,81.0,2.8,21.7,336.0,879.08,681.48
2018,11,8,15,15,701.5,76.0,2.8,21.7,291.5,821.68,641.51
2018,11,8,15,30,659.0,71.0,2.8,21.7,247.0,762.51,598.77
2018,11,8,15,45,577.5,65.5,2.3,20.45,199.0,665.28,525.95
2018,11,8,16,0,496.0,60.0,1.8,19.2,151.0,568.33,450.24
2018,11,8,16,15,381.5,49.5,1.8,18.45,107.5,439.94,348.01
2018,11,8,16,30,267.0,39.0,1.8,17.7,64.0,328.66,242.33
2018,11,8,16,45,153.5,23.5,1.8,16.9,36.0,184.95,0.0
2018,11,8,17,0,40.0,8.0,1.8,16.1,8.0,36.43,0.0
2018,11,8,17,15,20.0,4.0,1.85,15.8,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,9,6,45,80.5,10.5,2.35,9.6,14.0,8.26,0.0
2018,11,9,7,0,161.0,21.0,2.3,9.8,28.0,16.52,0.0
2018,11,9,7,15,291.0,33.5,2.35,10.55,65.0,27.79,16.11
2018,11,9,7,30,421.0,46.0,2.4,11.3,102.0,38.14,27.68
2018,11,9,7,45,504.0,54.0,2.4,12.0,146.5,44.51,33.95
2018,11,9,8,0,587.0,62.0,2.4,12.7,191.0,50.97,40.0
2018,11,9,8,15,640.0,67.5,2.45,13.3,236.0,76.35,46.55
2018,11,9,8,30,693.0,73.0,2.5,13.9,281.0,131.24,77.34
2018,11,9,8,45,729.5,77.0,2.5,14.45,323.5,188.78,121.45
2018,11,9,9,0,766.0,81.0,2.5,15.0,366.0,250.54,174.24
2018,11,9,9,15,760.5,91.5,2.4,15.55,398.0,309.68,227.91
2018,11,9,9,30,755.0,102.0,2.3,16.1,430.0,367.64,279.84
2018,11,9,9,45,713.5,122.5,2.25,16.6,450.0,418.16,324.89
2018,11,9,10,0,672.0,143.0,2.2,17.1,470.0,462.82,363.23
2018,11,9,10,15,684.5,146.5,2.1,17.55,494.0,515.54,405.79
2018,11,9,10,30,697.0,150.0,2.0,18.0,518.0,568.22,446.78
2018,11,9,10,45,702.5,153.5,1.9,18.5,534.5,616.17,482.76
2018,11,9,11,0,708.0,157.0,1.8,19.0,551.0,662.86,516.59
2018,11,9,11,15,711.0,158.5,1.7,19.3,560.0,704.39,546.07
2018,11,9,11,30,714.0,160.0,1.6,19.6,569.0,743.94,573.31
2018,11,9,11,45,710.0,162.0,1.5,19.95,570.0,776.15,594.53
2018,11,9,12,0,706.0,164.0,1.4,20.3,571.0,805.52,613.15
2018,11,9,12,15,710.0,161.0,1.35,20.5,567.0,834.0,631.33
2018,11,9,12,30,714.0,158.0,1.3,20.7,563.0,859.76,647.56
2018,11,9,12,45,721.0,151.5,1.2,20.95,552.5,881.84,660.43
2018,11,9,13,0,728.0,145.0,1.1,21.2,542.0,900.91,671.22
2018,11,9,13,15,714.0,143.5,1.05,21.3,520.5,901.88,671.3
2018,11,9,13,30,700.0,142.0,1.0,21.4,499.0,899.12,669.29
2018,11,9,13,45,678.5,139.5,0.95,21.45,470.5,884.16,659.51
2018,11,9,14,0,657.0,137.0,0.9,21.5,442.0,865.5,647.52
2018,11,9,14,15,630.0,132.0,0.85,21.35,407.0,835.28,628.3
2018,11,9,14,30,603.0,127.0,0.8,21.2,372.0,801.79,606.81
2018,11,9,14,45,564.0,121.0,0.8,21.0,332.5,747.88,571.81
2018,11,9,15,0,525.0,115.0,0.8,20.8,293.0,698.85,539.45
2018,11,9,15,15,481.0,105.0,0.8,20.8,251.5,638.6,497.47
2018,11,9,15,30,437.0,95.0,0.8,20.8,210.0,577.95,453.67
2018,11,9,15,45,371.5,82.0,0.9,19.5,167.0,493.68,393.0
2018,11,9,16,0,306.0,69.0,1.0,18.2,124.0,411.56,329.9
2018,11,9,16,15,226.5,52.0,1.1,17.55,86.0,314.58,249.97
2018,11,9,16,30,147.0,35.0,1.2,16.9,48.0,222.74,161.13
2018,11,9,16,45,83.5,20.0,1.35,16.25,26.5,110.59,0.0
2018,11,9,17,0,20.0,5.0,1.5,15.6,5.0,19.0,0.0
2018,11,9,17,15,10.0,2.5,1.6,15.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,10,6,45,29.5,7.5,1.65,8.5,8.5,5.9,0.0
2018,11,10,7,0,59.0,15.0,1.7,8.4,17.0,11.8,0.0
2018,11,10,7,15,126.0,32.0,1.75,8.8,45.5,23.89,12.66
2018,11,10,7,30,193.0,49.0,1.8,9.2,74.0,36.36,26.29
2018,11,10,7,45,253.0,66.5,1.85,9.6,113.0,48.89,38.16
2018,11,10,8,0,313.0,84.0,1.9,10.0,152.0,61.19,49.59
2018,11,10,8,15,360.0,98.0,1.95,10.5,192.0,84.41,59.79
2018,11,10,8,30,407.0,112.0,2.0,11.0,232.0,127.79,87.18
2018,11,10,8,45,441.0,122.5,2.0,11.45,270.0,172.6,121.99
2018,11,10,9,0,475.0,133.0,2.0,11.9,308.0,221.65,163.43
2018,11,10,9,15,502.5,141.5,1.95,12.5,343.0,271.31,206.65
2018,11,10,9,30,530.0,150.0,1.9,13.1,378.0,323.98,252.21
2018,11,10,9,45,549.5,156.5,1.85,13.65,408.0,374.44,295.42
2018,11,10,10,0,569.0,163.0,1.8,14.2,438.0,426.43,338.69
2018,11,10,10,15,583.5,168.0,1.75,14.8,462.0,475.75,378.58
2018,11,10,10,30,598.0,173.0,1.7,15.4,486.0,525.51,417.54
2018,11,10,10,45,607.5,175.5,1.6,16.0,502.5,569.97,451.07
2018,11,10,11,0,617.0,178.0,1.5,16.6,519.0,613.8,483.03
2018,11,10,11,15,620.5,180.5,1.45,17.0,528.5,652.44,510.91
2018,11,10,11,30,624.0,183.0,1.4,17.4,538.0,689.51,536.99
2018,11,10,11,45,620.0,184.0,1.35,17.8,538.0,717.26,555.85
2018,11,10,12,0,616.0,185.0,1.3,18.2,538.0,742.54,572.68
2018,11,10,12,15,594.5,189.5,1.3,18.35,527.5,753.68,580.17
2018,11,10,12,30,573.0,194.0,1.3,18.5,517.0,761.29,585.29
2018,11,10,12,45,530.0,202.0,1.3,18.65,495.0,749.25,576.33
2018,11,10,13,0,487.0,210.0,1.3,18.8,473.0,732.99,564.59
2018,11,10,13,15,475.0,204.5,1.3,18.85,453.5,728.4,562.19
2018,11,10,13,30,463.0,199.0,1.3,18.9,434.0,721.11,557.83
2018,11,10,13,45,445.5,191.5,1.25,18.95,407.5,703.57,545.74
2018,11,10,14,0,428.0,184.0,1.2,19.0,381.0,683.52,531.94
2018,11,10,14,15,406.5,174.0,1.1,18.8,350.0,632.57,496.44
2018,11,10,14,30,385.0,164.0,1.0,18.6,319.0,602.15,475.07
2018,11,10,14,45,357.5,150.5,0.95,18.4,283.5,559.57,444.62
2018,11,10,15,0,330.0,137.0,0.9,18.2,248.0,516.01,412.85
2018,11,10,15,15,295.0,120.5,0.9,18.2,210.0,460.12,370.82
2018,11,10,15,30,260.0,104.0,0.9,18.2,172.0,404.14,327.43
2018,11,10,15,45,217.5,84.5,0.9,17.4,134.0,336.44,274.08
2018,11,10,16,0,175.0,65.0,0.9,16.6,96.0,269.2,219.0
2018,11,10,16,15,127.5,46.0,1.0,16.15,65.0,199.07,159.07
2018,11,10,16,30,80.0,27.0,1.1,15.7,34.0,128.7,90.64
2018,11,10,16,45,45.5,15.0,1.2,15.3,18.5,47.72,0.0
2018,11,10,17,0,11.0,3.0,1.3,14.9,3.0,10.65,0.0
2018,11,10,17,15,5.5,1.5,1.4,14.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,11,6,45,60.0,9.5,2.6,8.95,11.5,0.0,0.0
2018,11,11,7,0,120.0,19.0,2.6,9.1,23.0,14.95,0.0
2018,11,11,7,15,234.0,32.5,2.75,9.85,56.5,24.68,12.47
2018,11,11,7,30,348.0,46.0,2.9,10.6,90.0,37.91,27.35
2018,11,11,7,45,435.0,55.5,3.0,11.3,133.0,45.38,34.72
2018,11,11,8,0,522.0,65.0,3.1,12.0,176.0,52.91,41.78
2018,11,11,8,15,579.0,71.5,3.25,12.65,220.0,77.31,48.69
2018,11,11,8,30,636.0,78.0,3.4,13.3,264.0,129.46,78.45
2018,11,11,8,45,680.0,81.5,3.55,13.95,306.5,184.21,120.29
2018,11,11,9,0,724.0,85.0,3.7,14.6,349.0,244.14,171.4
2018,11,11,9,15,743.0,90.5,3.65,15.2,385.0,303.44,224.67
2018,11,11,9,30,762.0,96.0,3.6,15.8,421.0,364.38,279.04
2018,11,11,9,45,771.0,102.5,3.55,16.4,451.5,423.53,330.96
2018,11,11,10,0,780.0,109.0,3.5,17.0,482.0,482.67,381.22
2018,11,11,10,15,796.5,110.5,3.35,17.4,508.5,540.72,429.07
2018,11,11,10,30,813.0,112.0,3.2,17.8,535.0,598.87,475.36
2018,11,11,10,45,825.5,112.0,3.0,18.25,553.5,650.41,514.95
2018,11,11,11,0,838.0,112.0,2.8,18.7,572.0,702.84,553.75
2018,11,11,11,15,814.0,119.5,2.75,19.0,572.5,738.99,580.02
2018,11,11,11,30,790.0,127.0,2.7,19.3,573.0,767.87,600.5
2018,11,11,11,45,763.0,133.5,2.6,19.6,565.5,788.85,613.85
2018,11,11,12,0,736.0,140.0,2.5,19.9,558.0,805.22,623.89
2018,11,11,12,15,764.5,132.5,2.5,20.1,563.0,850.57,655.26
2018,11,11,12,30,793.0,125.0,2.5,20.3,568.0,894.28,684.97
2018,11,11,12,45,808.5,115.0,2.45,20.45,558.0,913.81,697.63
2018,11,11,13,0,824.0,105.0,2.4,20.6,548.0,937.94,713.69
2018,11,11,13,15,796.0,101.5,2.35,20.65,516.0,924.0,704.13
2018,11,11,13,30,768.0,98.0,2.3,20.7,484.0,905.71,692.08
2018,11,11,13,45,780.5,97.5,2.3,20.75,471.5,927.0,707.78
2018,11,11,14,0,793.0,97.0,2.3,20.8,459.0,953.23,726.5
2018,11,11,14,15,776.0,94.0,2.2,20.7,426.5,935.91,714.95
2018,11,11,14,30,759.0,91.0,2.1,20.6,394.0,915.15,701.4
2018,11,11,14,45,730.0,86.5,2.0,20.5,354.5,877.34,675.88
2018,11,11,15,0,701.0,82.0,1.9,20.4,315.0,836.75,647.99
2018,11,11,15,15,658.0,76.5,1.9,20.4,272.0,779.0,607.75
2018,11,11,15,30,615.0,71.0,1.9,20.4,229.0,719.61,564.75
2018,11,11,15,45,550.5,63.0,1.55,19.05,184.5,636.42,502.36
2018,11,11,16,0,486.0,55.0,1.2,17.7,140.0,553.62,437.19
2018,11,11,16,15,386.0,44.0,1.25,17.2,99.0,438.89,344.54
2018,11,11,16,30,286.0,33.0,1.3,16.7,58.0,328.06,228.3
2018,11,11,16,45,169.0,20.5,1.4,16.15,33.0,149.48,0.0
2018,11,11,17,0,52.0,8.0,1.5,15.6,8.0,6.29,0.0
2018,11,11,17,15,26.0,4.0,1.5,15.35,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,3.2,8.15,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,3.2,8.3,22.0,14.16,0.0
2018,11,12,7,15,242.5,30.5,3.25,9.0,54.5,23.25,10.65
2018,11,12,7,30,357.0,43.0,3.3,9.7,87.0,35.48,25.22
2018,11,12,7,45,435.5,53.5,3.35,10.45,129.0,43.81,33.39
2018,11,12,8,0,514.0,64.0,3.4,11.2,171.0,52.11,41.16
2018,11,12,8,15,566.0,72.0,3.4,11.85,214.5,77.26,49.06
2018,11,12,8,30,618.0,80.0,3.4,12.5,258.0,129.2,79.23
2018,11,12,8,45,652.5,86.0,3.4,13.1,298.5,183.24,121.08
2018,11,12,9,0,687.0,92.0,3.4,13.7,339.0,241.41,171.06
2018,11,12,9,15,703.5,98.5,3.3,14.3,374.0,298.65,222.51
2018,11,12,9,30,720.0,105.0,3.2,14.9,409.0,357.32,274.83
2018,11,12,9,45,719.5,113.5,3.15,15.55,436.5,411.96,323.01
2018,11,12,10,0,719.0,122.0,3.1,16.2,464.0,465.62,368.76
2018,11,12,10,15,733.5,125.0,2.95,16.75,489.0,520.94,414.06
2018,11,12,10,30,748.0,128.0,2.8,17.3,514.0,576.32,457.79
2018,11,12,10,45,758.0,129.5,2.65,17.8,531.5,627.22,496.74
2018,11,12,11,0,768.0,131.0,2.5,18.3,549.0,677.14,533.62
2018,11,12,11,15,773.5,132.0,2.35,18.75,559.5,722.06,565.75
2018,11,12,11,30,779.0,133.0,2.2,19.2,570.0,765.09,595.51
2018,11,12,11,45,782.0,132.5,2.1,19.65,572.5,802.42,619.9
2018,11,12,12,0,785.0,132.0,2.0,20.1,575.0,837.21,641.85
2018,11,12,12,15,774.5,134.0,1.9,20.4,567.5,860.24,655.81
2018,11,12,12,30,764.0,136.0,1.8,20.7,560.0,879.68,667.32
2018,11,12,12,45,740.5,140.0,1.65,21.0,543.0,885.59,669.08
2018,11,12,13,0,717.0,144.0,1.5,21.3,526.0,887.2,668.08
2018,11,12,13,15,707.0,141.0,1.4,21.4,506.0,890.24,669.29
2018,11,12,13,30,697.0,138.0,1.3,21.5,486.0,889.72,668.15
2018,11,12,13,45,683.0,133.5,1.2,21.6,459.0,880.1,661.04
2018,11,12,14,0,669.0,129.0,1.1,21.7,432.0,866.98,651.74
2018,11,12,14,15,646.0,123.5,1.0,21.6,398.5,840.43,633.94
2018,11,12,14,30,623.0,118.0,0.9,21.5,365.0,810.67,613.97
2018,11,12,14,45,592.5,111.0,0.8,21.35,327.0,768.99,585.69
2018,11,12,15,0,562.0,104.0,0.7,21.2,289.0,724.72,555.14
2018,11,12,15,15,517.5,95.0,0.7,21.2,247.5,659.82,510.22
2018,11,12,15,30,473.0,86.0,0.7,21.2,206.0,599.45,466.95
2018,11,12,15,45,411.5,74.5,0.7,20.1,164.5,520.16,409.36
2018,11,12,16,0,350.0,63.0,0.7,19.0,123.0,442.83,350.03
2018,11,12,16,15,265.0,48.0,0.75,18.55,85.5,342.93,268.19
2018,11,12,16,30,180.0,33.0,0.8,18.1,48.0,245.84,164.85
2018,11,12,16,45,104.0,19.5,0.8,17.7,27.0,97.38,0.0
2018,11,12,17,0,28.0,6.0,0.8,17.3,6.0,4.72,0.0
2018,11,12,17,15,14.0,3.0,0.85,17.0,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,13,6,45,5.0,4.5,2.2,9.7,4.5,0.0,0.0
2018,11,13,7,0,10.0,9.0,2.2,9.7,9.0,7.08,0.0
2018,11,13,7,15,5.0,21.0,2.25,10.05,21.0,15.99,4.81
2018,11,13,7,30,0.0,33.0,2.3,10.4,33.0,24.92,15.92
2018,11,13,7,45,0.0,47.5,2.35,10.75,47.5,35.5,25.95
2018,11,13,8,0,0.0,62.0,2.4,11.1,62.0,46.0,35.7
2018,11,13,8,15,5.0,80.5,2.45,11.55,82.0,59.64,45.74
2018,11,13,8,30,10.0,99.0,2.5,12.0,102.0,74.71,58.37
2018,11,13,8,45,18.5,115.5,2.55,12.45,122.0,89.96,70.87
2018,11,13,9,0,27.0,132.0,2.6,12.9,142.0,108.48,86.13
2018,11,13,9,15,33.5,146.0,2.6,13.45,159.5,124.94,99.69
2018,11,13,9,30,40.0,160.0,2.6,14.0,177.0,142.49,114.14
2018,11,13,9,45,41.5,172.5,2.6,14.55,191.0,157.83,126.73
2018,11,13,10,0,43.0,185.0,2.6,15.1,205.0,173.62,139.55
2018,11,13,10,15,46.5,193.0,2.55,15.5,216.0,186.88,150.25
2018,11,13,10,30,50.0,201.0,2.5,15.9,227.0,200.62,161.28
2018,11,13,10,45,37.5,203.5,2.45,16.25,223.5,199.62,160.05
2018,11,13,11,0,25.0,206.0,2.4,16.6,220.0,185.39,148.05
2018,11,13,11,15,72.0,221.0,2.3,16.75,261.0,249.29,200.51
2018,11,13,11,30,119.0,236.0,2.2,16.9,302.0,322.33,259.14
2018,11,13,11,45,79.5,227.5,2.1,17.05,271.5,272.77,218.78
2018,11,13,12,0,40.0,219.0,2.0,17.2,241.0,236.02,188.46
2018,11,13,12,15,37.5,218.5,1.9,17.25,239.0,237.26,189.49
2018,11,13,12,30,35.0,218.0,1.8,17.3,237.0,238.44,190.36
2018,11,13,12,45,91.0,220.5,1.7,17.3,269.0,297.39,239.23
2018,11,13,13,0,147.0,223.0,1.6,17.3,301.0,380.91,305.92
2018,11,13,13,15,232.0,211.0,1.5,17.25,328.5,478.64,382.78
2018,11,13,13,30,317.0,199.0,1.4,17.2,356.0,555.25,442.12
2018,11,13,13,45,390.0,173.5,1.3,17.15,356.0,627.33,496.48
2018,11,13,14,0,463.0,148.0,1.2,17.1,356.0,675.24,532.82
2018,11,13,14,15,431.5,141.0,1.15,16.85,323.5,639.24,506.79
2018,11,13,14,30,400.0,134.0,1.1,16.6,291.0,601.3,479.82
2018,11,13,14,45,353.0,126.0,1.05,16.3,254.5,545.3,438.62
2018,11,13,15,0,306.0,118.0,1.0,16.0,218.0,465.35,378.79
2018,11,13,15,15,259.0,105.5,1.0,16.0,182.0,403.56,330.78
2018,11,13,15,30,212.0,93.0,1.0,16.0,146.0,342.61,281.72
2018,11,13,15,45,182.0,77.0,1.1,15.35,116.5,292.78,241.35
2018,11,13,16,0,152.0,61.0,1.2,14.7,87.0,243.62,199.68
2018,11,13,16,15,113.0,45.0,1.2,14.45,61.0,187.73,149.73
2018,11,13,16,30,74.0,29.0,1.2,14.2,35.0,129.71,84.22
2018,11,13,16,45,41.0,16.5,1.25,13.95,19.5,45.32,0.0
2018,11,13,17,0,8.0,4.0,1.3,13.7,4.0,0.0,0.0
2018,11,13,17,15,4.0,2.0,1.3,13.55,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,14,6,45,34.0,7.0,2.2,7.4,8.0,0.0,0.0
2018,11,14,7,0,68.0,14.0,2.2,7.4,16.0,11.02,0.0
2018,11,14,7,15,148.0,29.5,2.2,8.05,43.5,22.19,7.71
2018,11,14,7,30,228.0,45.0,2.2,8.7,71.0,33.71,23.54
2018,11,14,7,45,293.5,60.0,2.25,9.3,109.0,44.69,34.23
2018,11,14,8,0,359.0,75.0,2.3,9.9,147.0,55.53,44.38
2018,11,14,8,15,407.0,86.5,2.3,10.45,186.5,78.38,53.63
2018,11,14,8,30,455.0,98.0,2.3,11.0,226.0,122.61,80.83
2018,11,14,8,45,488.0,108.5,2.35,11.55,264.5,169.75,117.59
2018,11,14,9,0,521.0,119.0,2.4,12.1,303.0,221.0,161.23
2018,11,14,9,15,549.5,126.0,2.35,12.75,338.0,272.02,206.06
2018,11,14,9,30,578.0,133.0,2.3,13.4,373.0,326.04,253.27
2018,11,14,9,45,599.0,138.5,2.25,14.05,403.5,378.46,298.54
2018,11,14,10,0,620.0,144.0,2.2,14.7,434.0,437.62,347.78
2018,11,14,10,15,636.0,147.5,2.2,15.35,458.0,489.02,389.77
2018,11,14,10,30,652.0,151.0,2.2,16.0,482.0,540.86,430.85
2018,11,14,10,45,664.5,152.5,2.2,16.7,500.0,588.88,467.79
2018,11,14,11,0,677.0,154.0,2.2,17.4,518.0,636.37,503.29
2018,11,14,11,15,682.0,155.0,2.15,17.8,527.0,677.2,533.26
2018,11,14,11,30,687.0,156.0,2.1,18.2,536.0,716.31,561.31
2018,11,14,11,45,689.5,154.5,2.05,18.65,537.5,749.08,584.15
2018,11,14,12,0,692.0,153.0,2.0,19.1,539.0,779.48,604.69
2018,11,14,12,15,678.0,155.5,1.9,19.35,530.5,797.02,615.44
2018,11,14,12,30,664.0,158.0,1.8,19.6,522.0,810.97,623.78
2018,11,14,12,45,635.5,162.5,1.75,19.85,504.5,809.83,622.19
2018,11,14,13,0,607.0,167.0,1.7,20.1,487.0,797.5,613.09
2018,11,14,13,15,594.5,163.5,1.65,20.2,467.0,796.11,612.22
2018,11,14,13,30,582.0,160.0,1.6,20.3,447.0,791.73,609.25
2018,11,14,13,45,562.5,156.0,1.5,20.4,420.5,776.96,598.65
2018,11,14,14,0,543.0,152.0,1.4,20.5,394.0,759.38,586.22
2018,11,14,14,15,520.0,145.0,1.35,20.25,363.0,732.07,568.21
2018,11,14,14,30,497.0,138.0,1.3,20.0,332.0,702.43,548.4
2018,11,14,14,45,465.0,129.0,1.2,19.75,296.0,659.4,518.1
2018,11,14,15,0,433.0,120.0,1.1,19.5,260.0,614.88,486.16
2018,11,14,15,15,391.5,107.5,1.1,19.5,221.0,555.71,442.69
2018,11,14,15,30,350.0,95.0,1.1,19.5,182.0,496.31,397.38
2018,11,14,15,45,296.0,79.0,1.15,18.35,142.5,421.05,339.67
2018,11,14,16,0,242.0,63.0,1.2,17.2,103.0,347.33,280.2
2018,11,14,16,15,176.5,45.0,1.3,16.7,69.5,243.47,192.98
2018,11,14,16,30,111.0,27.0,1.4,16.2,36.0,154.9,97.28
2018,11,14,16,45,62.5,15.0,1.45,15.7,19.5,61.08,0.0
2018,11,14,17,0,14.0,3.0,1.5,15.2,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.55,14.9,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,15,6,45,18.5,5.0,2.2,7.85,5.5,0.0,0.0
2018,11,15,7,0,37.0,10.0,2.2,7.8,11.0,7.87,0.0
2018,11,15,7,15,93.0,25.5,2.25,8.35,34.5,19.12,4.46
2018,11,15,7,30,149.0,41.0,2.3,8.9,58.0,30.46,20.57
2018,11,15,7,45,206.5,59.5,2.35,9.45,94.0,43.65,33.23
2018,11,15,8,0,264.0,78.0,2.4,10.0,130.0,56.66,45.33
2018,11,15,8,15,309.5,93.5,2.45,10.5,168.5,79.36,56.5
2018,11,15,8,30,355.0,109.0,2.5,11.0,207.0,120.24,83.02
2018,11,15,8,45,384.0,120.0,2.55,11.5,241.0,161.11,115.02
2018,11,15,9,0,413.0,131.0,2.6,12.0,275.0,205.62,152.81
2018,11,15,9,15,445.5,140.0,2.55,12.5,310.5,253.06,194.0
2018,11,15,9,30,478.0,149.0,2.5,13.0,346.0,304.17,238.32
2018,11,15,9,45,514.5,153.5,2.45,13.55,379.5,356.56,283.07
2018,11,15,10,0,551.0,158.0,2.4,14.1,413.0,412.4,329.71
2018,11,15,10,15,566.5,162.5,2.4,14.7,436.5,460.45,369.31
2018,11,15,10,30,582.0,167.0,2.4,15.3,460.0,509.06,408.26
2018,11,15,10,45,592.5,169.5,2.4,15.9,477.0,552.99,442.61
2018,11,15,11,0,603.0,172.0,2.4,16.5,494.0,596.43,475.72
2018,11,15,11,15,609.5,173.5,2.3,16.9,504.0,635.31,504.54
2018,11,15,11,30,616.0,175.0,2.2,17.3,514.0,672.9,531.7
2018,11,15,11,45,619.5,175.0,2.15,17.7,517.0,705.06,554.63
2018,11,15,12,0,623.0,175.0,2.1,18.1,520.0,735.3,575.81
2018,11,15,12,15,607.0,178.0,2.05,18.25,511.5,749.78,585.66
2018,11,15,12,30,591.0,181.0,2.0,18.4,503.0,761.05,593.25
2018,11,15,12,45,557.5,187.0,1.9,18.6,485.0,756.28,588.58
2018,11,15,13,0,524.0,193.0,1.8,18.8,467.0,747.69,581.34
2018,11,15,13,15,513.5,188.5,1.8,18.9,448.5,746.12,580.88
2018,11,15,13,30,503.0,184.0,1.8,19.0,430.0,741.84,578.48
2018,11,15,13,45,487.5,177.5,1.75,19.05,405.0,727.74,568.82
2018,11,15,14,0,472.0,171.0,1.7,19.1,380.0,711.05,557.38
2018,11,15,14,15,450.0,161.0,1.6,18.9,348.5,681.43,536.68
2018,11,15,14,30,428.0,151.0,1.5,18.7,317.0,649.62,514.21
2018,11,15,14,45,400.0,139.5,1.35,18.45,282.0,608.23,483.97
2018,11,15,15,0,372.0,128.0,1.2,18.2,247.0,565.42,452.1
2018,11,15,15,15,332.5,113.5,1.2,18.2,209.0,487.47,393.76
2018,11,15,15,30,293.0,99.0,1.2,18.2,171.0,429.9,348.83
2018,11,15,15,45,246.5,81.0,1.15,17.0,133.5,360.51,293.97
2018,11,15,16,0,200.0,63.0,1.1,15.8,96.0,292.07,237.53
2018,11,15,16,15,144.0,44.5,1.1,15.5,64.5,215.51,170.59
2018,11,15,16,30,88.0,26.0,1.1,15.2,33.0,133.24,79.38
2018,11,15,16,45,49.5,14.5,1.1,14.85,18.0,50.43,0.0
2018,11,15,17,0,11.0,3.0,1.1,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.1,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,2.35,7.3,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,2.3,7.3,13.0,9.44,0.0
2018,11,16,7,15,136.5,27.0,2.35,8.0,39.0,20.34,3.23
2018,11,16,7,30,216.0,42.0,2.4,8.7,65.0,31.51,21.3
2018,11,16,7,45,290.0,55.5,2.45,9.35,102.5,41.52,31.29
2018,11,16,8,0,364.0,69.0,2.5,10.0,140.0,51.47,40.65
2018,11,16,8,15,418.0,80.0,2.5,10.5,180.0,74.07,49.78
2018,11,16,8,30,472.0,91.0,2.5,11.0,220.0,118.95,77.07
2018,11,16,8,45,511.5,99.0,2.45,11.55,258.5,166.03,113.44
2018,11,16,9,0,551.0,107.0,2.4,12.1,297.0,217.85,157.46
2018,11,16,9,15,560.0,117.5,2.4,12.7,328.5,267.55,202.19
2018,11,16,9,30,569.0,128.0,2.4,13.3,360.0,318.06,247.3
2018,11,16,9,45,550.5,144.0,2.35,13.9,382.0,362.78,287.07
2018,11,16,10,0,532.0,160.0,2.3,14.5,404.0,404.97,323.29
2018,11,16,10,15,548.5,164.5,2.25,15.05,428.0,452.49,362.36
2018,11,16,10,30,565.0,169.0,2.2,15.6,452.0,500.73,400.84
2018,11,16,10,45,577.0,171.5,2.1,16.1,469.0,544.74,434.93
2018,11,16,11,0,589.0,174.0,2.0,16.6,486.0,588.45,467.81
2018,11,16,11,15,596.5,175.0,1.9,17.0,496.0,626.94,496.07
2018,11,16,11,30,604.0,176.0,1.8,17.4,506.0,664.23,522.77
2018,11,16,11,45,608.0,175.5,1.7,17.75,509.0,695.8,544.78
2018,11,16,12,0,612.0,175.0,1.6,18.1,512.0,725.51,565.02
2018,11,16,12,15,620.0,170.5,1.55,18.35,509.0,759.42,588.48
2018,11,16,12,30,628.0,166.0,1.5,18.6,506.0,784.78,605.56
2018,11,16,12,45,641.5,157.5,1.45,18.85,497.5,808.91,621.35
2018,11,16,13,0,655.0,149.0,1.4,19.1,489.0,830.54,635.37
2018,11,16,13,15,644.5,145.5,1.3,19.25,469.5,831.57,634.91
2018,11,16,13,30,634.0,142.0,1.2,19.4,450.0,829.22,632.44
2018,11,16,13,45,618.5,137.5,1.15,19.55,424.0,817.6,624.41
2018,11,16,14,0,603.0,133.0,1.1,19.7,398.0,802.65,614.27
2018,11,16,14,15,579.5,127.5,1.0,19.65,366.5,768.47,590.62
2018,11,16,14,30,556.0,122.0,0.9,19.6,335.0,739.95,570.89
2018,11,16,14,45,525.0,113.5,0.75,19.5,298.5,697.95,540.73
2018,11,16,15,0,494.0,105.0,0.6,19.4,262.0,654.26,508.9
2018,11,16,15,15,449.5,95.5,0.6,19.4,223.0,595.08,466.7
2018,11,16,15,30,405.0,86.0,0.6,19.4,184.0,535.73,422.83
2018,11,16,15,45,346.5,73.0,0.55,18.6,145.0,459.07,364.68
2018,11,16,16,0,288.0,60.0,0.5,17.8,106.0,384.36,304.99
2018,11,16,16,15,212.0,44.0,0.5,17.5,72.0,292.87,227.12
2018,11,16,16,30,136.0,28.0,0.5,17.2,38.0,195.3,110.07
2018,11,16,16,45,76.5,16.0,0.5,16.85,21.0,72.89,0.0
2018,11,16,17,0,17.0,4.0,0.5,16.5,4.0,0.0,0.0
2018,11,16,17,15,8.5,2.0,0.55,16.25,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,1.6,8.45,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,1.6,8.4,12.0,8.65,0.0
2018,11,17,7,15,142.0,25.0,1.6,8.85,37.5,18.89,0.35
2018,11,17,7,30,225.0,39.0,1.6,9.3,63.0,29.41,19.28
2018,11,17,7,45,302.0,53.0,1.55,9.7,101.0,39.85,29.72
2018,11,17,8,0,379.0,67.0,1.5,10.1,139.0,50.22,39.5
2018,11,17,8,15,436.0,77.0,1.45,10.55,179.5,72.5,48.11
2018,11,17,8,30,493.0,87.0,1.4,11.0,220.0,117.92,75.26
2018,11,17,8,45,534.5,93.5,1.35,11.45,258.5,168.95,114.63
2018,11,17,9,0,576.0,100.0,1.3,11.9,297.0,221.53,159.0
2018,11,17,9,15,619.5,102.0,1.2,12.6,334.5,275.76,205.93
2018,11,17,9,30,663.0,104.0,1.1,13.3,372.0,334.59,256.46
2018,11,17,9,45,713.5,99.5,1.05,14.0,407.5,394.61,307.04
2018,11,17,10,0,764.0,95.0,1.0,14.7,443.0,458.82,359.51
2018,11,17,10,15,777.5,96.5,0.9,15.15,467.0,512.92,402.78
2018,11,17,10,30,791.0,98.0,0.8,15.6,491.0,567.07,444.3
2018,11,17,10,45,800.0,99.5,0.75,16.05,508.5,617.97,482.2
2018,11,17,11,0,809.0,101.0,0.7,16.5,526.0,667.73,517.9
2018,11,17,11,15,814.0,101.5,0.65,16.8,536.0,712.2,548.98
2018,11,17,11,30,819.0,102.0,0.6,17.1,546.0,754.65,576.85
2018,11,17,11,45,820.5,102.0,0.6,17.4,548.5,791.56,600.65
2018,11,17,12,0,822.0,102.0,0.6,17.7,551.0,825.79,622.5
2018,11,17,12,15,797.0,109.5,0.65,17.8,541.5,842.3,633.84
2018,11,17,12,30,772.0,117.0,0.7,17.9,532.0,861.3,647.22
2018,11,17,12,45,720.0,130.5,0.7,18.05,510.5,852.2,640.94
2018,11,17,13,0,668.0,144.0,0.7,18.2,489.0,836.86,631.01
2018,11,17,13,15,658.0,140.5,0.8,18.15,469.5,838.58,634.94
2018,11,17,13,30,648.0,137.0,0.9,18.1,450.0,836.93,636.41
2018,11,17,13,45,633.5,132.5,1.0,18.1,424.5,826.47,631.8
2018,11,17,14,0,619.0,128.0,1.1,18.1,399.0,812.69,624.93
2018,11,17,14,15,596.0,122.5,1.15,17.9,367.0,786.24,608.89
2018,11,17,14,30,573.0,117.0,1.2,17.7,335.0,756.74,590.49
2018,11,17,14,45,542.0,110.0,1.25,17.5,299.5,709.74,559.02
2018,11,17,15,0,511.0,103.0,1.3,17.3,264.0,667.92,530.43
2018,11,17,15,15,466.0,93.5,1.3,17.3,224.5,608.05,486.42
2018,11,17,15,30,421.0,84.0,1.3,17.3,185.0,547.96,440.68
2018,11,17,15,45,360.0,72.0,1.35,16.05,146.0,470.14,381.3
2018,11,17,16,0,299.0,60.0,1.4,14.8,107.0,394.47,320.11
2018,11,17,16,15,218.5,44.5,1.45,14.1,73.0,299.93,237.26
2018,11,17,16,30,138.0,29.0,1.5,13.4,39.0,198.08,107.16
